ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM-DD,kW,cf/h,MBtu/h,MBtu/h,%,%hhv,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h
221,2014-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2014-12-07,0.0,8043.224958333333,11951.356958333332,0.0,0.0,0.0,143.9817026931287,143.9817026931287,0.0,11951.356958333332,0.0,8043.224958333333
221,2014-12-08,0.0,11527.018750000001,17938.657916666667,0.0,0.0,0.0,150.79719083380775,150.79719083380775,0.0,17938.657916666667,0.0,11527.018750000001
221,2014-12-09,0.0,10762.381291666667,16696.736916666665,0.0,0.0,0.0,150.32926451610032,150.32926451610032,0.0,16696.736916666665,0.0,10762.381291666667
221,2014-12-10,0.0,12678.049958333335,18726.896166666666,0.0,0.0,0.0,143.13098051672125,143.13098051672125,0.0,18726.896166666666,0.0,12678.049958333335
221,2014-12-11,0.0,11485.199958333333,17380.758458333334,0.0,0.0,0.0,146.63932950808893,146.63932950808893,0.0,17380.758458333334,0.0,11485.199958333333
221,2014-12-12,0.0,12277.437375,18356.392458333332,0.0,0.0,0.0,144.87715515233114,144.87715515233114,0.0,18356.392458333332,0.0,12277.437375
221,2014-12-13,0.0,14166.643750000001,20310.607500000002,0.0,0.0,0.0,138.92366864191268,138.92366864191268,0.0,20310.607500000002,0.0,14166.643750000001
221,2014-12-14,0.0,12424.581250000001,18824.974791666667,0.0,0.0,0.0,146.81585057917226,146.81585057917226,0.0,18824.974791666667,0.0,12424.581250000001
221,2014-12-15,0.0,12018.681333333334,18406.494666666666,0.0,0.0,0.0,148.40022920424792,148.40022920424792,0.0,18406.494666666666,0.0,12018.681333333334
221,2014-12-16,0.0,10195.668666666666,17098.26725,0.0,0.0,0.0,162.50124403031768,162.50124403031768,0.0,17098.26725,0.0,10195.668666666666
221,2014-12-17,746.1605416666666,13686.182625000001,11918.661958333332,0.0,16.22088134057971,29.27658886946582,84.38504264732211,102.41549153939997,0.0,11918.661958333332,8428.851375,5257.33125
221,2014-12-18,3115.6525,45890.456999999995,18724.875958333334,0.0,67.73157608695652,30.616640349076498,39.53819777725858,61.991655081222994,0.0,18724.875958333334,33654.88195833333,12235.575041666665
221,2014-12-19,1459.7790833333331,23993.60075,8476.871708333334,0.0,31.734327898550724,26.395930750306647,34.23422377815141,54.355165330267894,0.0,8476.871708333334,18289.706958333336,5703.893791666666
221,2014-12-20,2987.7240000000006,43623.040499999996,17257.673291666666,0.0,64.95052173913045,30.071081415538174,38.334218448647306,60.9848927003093,0.0,17257.673291666666,32858.52166666666,10764.518833333334
221,2014-12-21,2969.43925,42793.664541666665,16649.907958333333,0.0,64.55302717391305,30.028119948570108,37.70098194526509,60.64933684995971,0.0,16649.907958333333,32704.152083333334,10089.512458333333
221,2014-12-22,3089.81675,42366.348625,15150.610583333333,0.0,67.16992934782608,29.93763537715315,34.652087529661,58.77158630495166,0.0,15150.610583333333,34132.79241666666,8233.556208333333
221,2014-12-23,3063.149708333334,45034.273124999985,17851.087166666668,0.0,66.59021105072465,29.780217814299654,38.409779671511764,60.90455482856725,0.0,17851.087166666668,34017.073166666654,11017.199958333333
221,2014-12-24,3081.0014583333327,41797.263708333325,15217.055458333334,0.0,66.97829257246376,29.683163057213115,35.27792843174793,59.65607274263016,0.0,15217.055458333334,34327.19499999999,7470.068708333333
221,2014-12-25,2943.419125,42370.679124999995,15949.547833333332,0.0,63.98737228260869,29.46962412207107,36.47566791412461,59.45002005068698,0.0,15949.547833333332,33031.941583333326,9338.737541666667
221,2014-12-26,2984.7357916666665,44792.674041666665,18598.634166666667,0.0,64.8855606884058,29.592508348928398,40.23410684362611,62.271260237433715,0.0,18598.634166666667,33356.51770833333,11436.156333333332
221,2014-12-27,2995.594833333333,43062.19829166667,16536.135166666667,0.0,65.1216268115942,29.240437602736097,37.20986718066947,60.215991771361246,0.0,16536.135166666667,33880.966916666664,9181.231375000001
221,2014-12-28,2959.0473333333334,44291.43804166667,17590.982500000002,0.0,64.327115942029,29.483780642393736,38.484922666677,60.57965385571281,0.0,17590.982500000002,33191.381708333334,11100.056333333334
221,2014-12-29,3085.0294166666663,48777.74133333333,21368.551583333334,0.0,67.06585688405796,30.238997958601026,42.44960974118217,63.366360150435376,0.0,21368.551583333334,33740.266208333334,15037.475124999999
221,2014-12-30,3076.554,51571.54550000001,23494.190875,0.0,66.88160869565218,30.14265272455024,44.14389487777585,63.87316353354632,0.0,23494.190875,33755.12054166667,17816.424958333333
221,2014-12-31,2988.389458333333,52354.91791666666,24429.473625,0.0,64.96498822463768,29.67129083874903,45.2144163506075,64.09156100061705,0.0,24429.473625,33308.674166666664,19046.243749999998
221,2015-01-01,2910.2490416666674,52187.51266666666,23286.372499999998,0.0,63.26628351449276,28.395167670226563,43.23699920727747,61.67951430434429,0.0,23286.372499999998,33895.52058333333,18291.992083333334
221,2015-01-02,3070.624708333333,52072.854125,22076.022458333333,0.0,66.75271105072463,28.95255029345862,41.07993500570958,60.58161155778048,0.0,22076.022458333333,35074.90525,16997.948875
221,2015-01-03,2927.962041666666,50905.292041666675,22105.903791666668,0.0,63.65134873188405,28.486929682484696,42.079022733032915,61.10115073934996,0.0,22105.903791666668,33991.97429166667,16913.31775
221,2015-01-04,2945.479749999999,43799.77045833333,15764.720791666667,0.0,64.03216847826086,28.24244142604985,34.87664907860423,57.11695710121507,0.0,15764.720791666667,34491.366083333334,9308.404375
221,2015-01-05,2923.641666666667,54192.33845833334,24158.108708333337,0.0,63.55742753623189,28.35314688411686,43.19617999915778,61.03815152555053,0.0,24158.108708333337,34101.969833333336,20090.368625
221,2015-01-06,2443.602791666667,43682.60854166666,17640.826666666668,0.0,53.121799818840586,26.77662480270605,39.13187618615024,57.63217056026896,0.0,17640.826666666668,30180.843291666664,13501.765249999999
221,2015-01-07,814.5551249999997,16439.160458333332,5867.887625,0.0,17.707720108695646,22.12829840174145,34.58776155592373,50.97468545985904,0.0,5867.887625,12173.881,4265.279458333333
221,2015-01-08,-122.99554166666667,3.3559583333333336,0.0,0.0,-2.6738161231884057,0.0,0.0,0.0,0.0,0.0,0.0,3.3559583333333336
221,2015-01-09,-7.518916666666667,4.132916666666667,0.0,0.0,-0.16345471014492755,0.0,0.0,0.0,0.0,0.0,0.0,4.132916666666667
221,2015-01-10,-7.067125,4.132958333333334,0.0,0.0,-0.15363315217391305,0.0,0.0,0.0,0.0,0.0,0.0,4.132958333333334
221,2015-01-11,999.8451249999999,13658.653708333335,4728.797666666666,0.0,21.735763586956523,31.541679151091095,33.54773010211176,57.75698538603794,0.0,4728.797666666666,10483.456916666668,3175.1967916666667
221,2015-01-12,3030.7575833333335,46300.074375,16696.6025,0.0,65.88603442028985,27.93434057983536,34.94352570675081,56.59194061055438,0.0,16696.6025,35881.399,10418.675375
221,2015-01-13,-40.547000000000004,1838.507541666667,677.4825833333333,0.0,-0.8814565217391306,-10.158117449752321,35.70697190896003,35.70697190896003,0.0,677.4825833333333,1320.0855833333337,518.4219583333334
221,2015-01-14,-41.13849999999999,4.766166666666667,0.0,0.0,-0.8943152173913042,0.0,0.0,0.0,0.0,0.0,0.0,4.766166666666667
221,2015-01-15,494.02458333333334,8717.074375,1057.3158333333333,0.0,10.739664855072464,18.75279757724405,11.753150221954256,30.49594716336334,0.0,1057.3158333333333,8712.425666666666,4.648708333333333
221,2015-01-16,2559.4574583333338,37138.43433333334,10040.35175,0.0,55.64037952898552,25.97407534231218,26.19664288010568,48.988563065421154,0.0,10040.35175,32588.502958333334,4549.931375
221,2015-01-17,2636.221833333334,37493.55112500001,13098.444166666666,0.0,57.30917028985508,29.51701926386363,33.85193047427865,57.10508982956757,0.0,13098.444166666666,29536.97700000001,7956.574125
221,2015-01-18,2712.4702500000003,44508.02554166666,20480.043083333334,0.0,58.9667445652174,30.523081428639355,44.58747101497007,64.74249159699444,0.0,20480.043083333334,29389.567791666665,15118.45775
221,2015-01-19,2890.0530416666666,46419.959958333326,20949.253791666666,0.0,62.82724003623188,31.335404062884002,43.730465396846135,64.32052685884176,0.0,20949.253791666666,30501.91491666666,15918.045041666666
221,2015-01-20,2989.716,51415.47945833334,24743.935708333334,0.0,64.99382608695652,31.723703155808426,46.63319712373856,65.86378835854218,0.0,24743.935708333334,31167.548875000008,20247.93058333333
221,2015-01-21,3009.5477916666673,52644.34100000001,25310.193625,0.0,65.42495199275363,31.719608032709374,46.58692834539165,65.4932107951125,0.0,25310.193625,31378.344250000006,21265.996750000002
221,2015-01-22,3116.168291666667,51694.49141666666,24287.696375,0.0,67.74278894927536,32.0260728912786,45.526300512304104,65.46208031721511,0.0,24287.696375,32179.093624999994,19515.397791666666
221,2015-01-23,3098.386208333333,50222.84975,23290.23045833333,0.0,67.35622192028984,31.90932080147953,44.935826784108045,65.33867458927183,0.0,23290.23045833333,32112.534333333333,18110.315416666668
221,2015-01-24,3007.9125,49125.31870833333,22736.39516666667,0.0,65.38940217391304,31.832893138817102,44.847323629958254,65.09692175243947,0.0,22736.39516666667,31249.68745833333,17875.631250000002
221,2015-01-25,1550.28475,26604.16608333333,12102.45675,0.0,33.701842391304346,30.82023555009048,44.08026448384911,63.35189300186993,0.0,12102.45675,16635.356499999998,9968.809583333334
221,2015-01-26,-25.068166666666666,7.436583333333334,0.0,0.0,-0.5449601449275362,0.0,0.0,0.0,0.0,0.0,0.0,7.436583333333334
221,2015-01-27,1794.6107500000005,31560.811291666665,14449.199,0.0,39.01327717391305,31.696758648209062,44.362490217107634,63.16772229130464,0.0,14449.199,18724.576458333333,12836.234833333334
221,2015-01-28,3030.320666666667,56335.35516666666,27130.363166666666,0.0,65.87653623188406,30.553416312217735,46.665387158440005,64.45490355341234,0.0,27130.363166666666,32800.872874999994,23534.482291666664
221,2015-01-29,3088.3561666666665,53369.10308333332,25071.680083333336,0.0,67.13817753623188,31.422797500524595,45.52121404158974,64.65910459901384,0.0,25071.680083333336,32504.173249999993,20864.92983333333
221,2015-01-30,1572.8546250000002,26929.20491666667,12055.570083333332,0.0,34.19249184782609,29.728309442861157,43.379498180016554,62.6956959650796,0.0,12055.570083333332,17497.458083333335,9431.746833333333
221,2015-01-31,2856.42625,49011.089875000005,21334.953708333334,0.0,62.09622282608696,29.759988085566967,42.1810753624604,61.45566969469108,0.0,21334.953708333334,31742.918458333337,17268.171416666668
221,2015-02-01,2803.793208333333,45524.05966666667,19551.481291666667,0.0,60.952026268115944,30.460366082015632,41.61587070325909,61.98448978981973,0.0,19551.481291666667,30441.598375000005,15082.461291666667
221,2015-02-02,2959.5597500000003,48424.887166666675,20218.159583333334,0.0,64.33825543478262,30.070543055275056,40.45696552457102,60.66923528305913,0.0,20218.159583333334,32549.35837500001,15875.528791666666
221,2015-02-03,2803.593833333334,46883.72791666666,19927.603833333334,0.0,60.947692028985514,29.571733720830224,41.18634437788919,60.96284968394209,0.0,19927.603833333334,31354.140499999998,15529.587416666667
221,2015-02-04,2842.6744166666663,44073.78108333332,18181.677583333334,0.0,61.79726992753623,30.37591337593719,39.97366280351926,61.30427901574868,0.0,18181.677583333334,30949.551958333323,13124.229125
221,2015-02-05,2937.3990833333332,46272.75008333333,18573.311708333335,0.0,63.8565018115942,30.248135907607242,38.894154840165484,59.88810852320794,0.0,18573.311708333335,32115.961624999996,14156.788458333334
221,2015-02-06,2894.7279583333334,45793.488875,18922.607041666666,0.0,62.92886865942029,30.042055755967077,40.040320113082245,60.94582276843952,0.0,18922.607041666666,31866.524416666667,13926.964458333334
221,2015-02-07,2807.6638749999997,40805.96791666666,16383.3635,0.0,61.036171195652166,30.73461199055411,38.90448637587173,61.65954828246548,0.0,16383.3635,30211.617,10594.350916666666
221,2015-02-08,2901.132458333333,40267.03429166666,15214.253791666668,0.0,63.06809692028984,31.11634561098753,36.6118196770804,60.439101659130365,0.0,15214.253791666668,30834.404291666666,9432.63
221,2015-02-09,2926.9975,42821.4595,15937.229166666666,0.0,63.63038043478261,29.928015170250287,36.06381402784241,58.6694889006669,0.0,15937.229166666666,32344.543583333332,10476.915916666667
221,2015-02-10,2937.3440416666667,43456.91066666667,17148.615999999998,0.0,63.855305253623186,30.690908135458134,38.23759147641875,60.591453127329096,0.0,17148.615999999998,31652.037291666667,11804.873375000001
221,2015-02-11,2997.6859999999997,42116.33349999999,15501.527499999998,0.0,65.16708695652173,30.3554640867917,35.66516534640926,59.20439113222302,0.0,15501.527499999998,32659.223416666664,9457.110083333333
221,2015-02-12,2972.1965416666667,40686.79695833333,14733.237833333333,0.0,64.61296829710146,31.099458351627817,35.08851597232935,59.2476083176665,0.0,14733.237833333333,31606.855458333335,9079.941499999999
221,2015-02-13,3020.017916666667,47447.27383333334,18007.777041666664,0.0,65.65256340579711,28.879572438340666,36.77639398102854,57.826527076800204,0.0,18007.777041666664,34584.01025000001,12863.263583333333
221,2015-02-14,2872.138375,41884.03133333333,16068.114208333332,0.0,62.43779076086956,30.44322283975726,37.17378106452439,59.85223661379708,0.0,16068.114208333332,31201.20191666667,10682.829416666666
221,2015-02-15,2948.3582916666674,46717.875374999996,17441.681916666665,0.0,64.0947454710145,29.256138169772434,36.17641948558632,57.047924478198794,0.0,17441.681916666665,33328.813375,13389.062
221,2015-02-16,3066.101791666666,48874.36129166666,18939.283333333333,0.0,66.65438677536231,28.95381477249065,37.54937813781567,58.29670098385634,0.0,18939.283333333333,35021.71166666666,13852.649625
221,2015-02-17,2996.703791666667,46389.673416666665,17576.336666666666,0.0,65.14573460144928,29.3933788087167,36.71363198950486,58.077460994698825,0.0,17576.336666666666,33717.153,12672.520416666666
221,2015-02-18,3057.245833333333,43970.583208333344,16077.136166666665,0.0,66.46186594202898,30.177997489261067,35.42964222859112,58.42418226844074,0.0,16077.136166666665,33503.99033333334,10466.592875
221,2015-02-19,3044.5029999999992,44599.31775,16364.188291666665,0.0,66.18484782608695,30.564325312753603,35.553843422755484,58.129728316344206,0.0,16364.188291666665,32942.623583333334,11656.694166666666
221,2015-02-20,3016.723791666667,48631.274958333335,18871.5795,0.0,65.58095199275363,28.988835720097057,37.60216909767144,58.1174035175302,0.0,18871.5795,34416.077125,14215.197833333334
221,2015-02-21,2863.3131250000006,43491.893333333326,17040.049583333333,0.0,62.24593750000002,29.856582473432248,37.96495090773019,59.73789316334914,0.0,17040.049583333333,31716.50616666666,11775.387166666667
221,2015-02-22,2819.5800833333337,39242.440875,14704.146666666667,0.0,61.29521920289855,30.77282026204814,36.30814958669903,60.07026016464406,0.0,14704.146666666667,30302.169625,8940.27125
221,2015-02-23,2972.8685833333334,45740.52479166666,17038.514541666667,0.0,64.62757789855073,29.563391842275593,36.09531937940263,57.59000806237601,0.0,17038.514541666667,33256.615,12483.909791666667
221,2015-02-24,3010.593666666666,45621.75887500001,17493.786333333333,0.0,65.4476884057971,29.62422499235898,37.15626877231665,58.98038721002447,0.0,17493.786333333333,33609.47566666667,12012.283208333334
221,2015-02-25,3035.050416666667,41856.91204166666,15400.2485,0.0,65.97935688405798,31.344291439209755,35.6517494646375,59.632088299528796,0.0,15400.2485,32023.149583333332,9833.762458333333
221,2015-02-26,3025.584416666667,45772.44545833333,16657.78520833333,0.0,65.77357427536234,29.187446153708702,35.26415199172721,57.12473548658564,0.0,16657.78520833333,34282.285625,11490.159833333333
221,2015-02-27,3039.4230416666664,45843.963125,16898.456374999998,0.0,66.07441394927535,29.50414557105059,35.71783963559574,57.6441515528272,0.0,16898.456374999998,34069.416875,11774.54625
221,2015-02-28,2928.119541666667,44305.21687499999,16411.311125,0.0,63.65477264492754,29.251946571846787,35.89291370703604,57.749912445665565,0.0,16411.311125,33104.773624999994,11200.443249999998
221,2015-03-01,2903.6634166666663,42103.95125000001,15497.777750000001,0.0,63.123117753623184,29.912026125507634,35.66702424855667,58.474646412827546,0.0,15497.777750000001,32103.843708333345,10000.107541666666
221,2015-03-02,3049.605041666667,40721.46933333333,14321.910666666668,0.0,66.29576177536232,31.279140395477622,34.07986165685024,58.84705234418986,0.0,14321.910666666668,32243.737624999998,8477.731708333333
221,2015-03-03,2844.003583333333,40434.73379166666,14676.522916666667,0.0,61.82616485507246,30.19407865594534,35.17133810754918,58.432539535042416,0.0,14676.522916666667,31150.494708333328,9284.239083333334
221,2015-03-04,2915.371916666667,37297.242000000006,12053.161333333332,0.0,63.377650362318846,30.789406987530633,31.314433106450128,57.16522422829035,0.0,12053.161333333332,31314.770458333336,5982.471541666667
221,2015-03-05,2960.2426250000003,43154.32224999999,15557.082791666668,0.0,64.35310054347826,29.755958720604653,34.93205742000498,57.618144694737836,0.0,15557.082791666668,32901.06462499999,10253.257625
221,2015-03-06,3085.5047500000005,45375.60641666666,16520.391875,0.0,67.07619021739131,29.631591471903658,35.27915751654142,57.7676512782784,0.0,16520.391875,34437.2,10938.406416666667
221,2015-03-07,2912.1699166666663,39956.25170833332,14498.640125,0.0,63.30804166666666,30.883200108171664,35.16113070645163,59.265099802083974,0.0,14498.640125,31185.377583333324,8770.874125
221,2015-03-08,2722.581833333333,37046.91079166667,12671.525875,0.0,59.1865615942029,29.93116786837896,33.143412180953554,57.447847413756705,0.0,12671.525875,30082.496208333334,6964.414583333334
221,2015-03-09,1544.3219583333332,20575.281999999992,6762.900541666667,0.0,33.57221648550725,29.811081356529044,31.84985848208257,56.67253692189892,0.0,6762.900541666667,17132.34091666666,3442.941083333333
221,2015-03-10,141.26070833333333,2755.5756249999995,309.39912499999997,0.0,3.070884963768116,16.991452750491796,10.879953754931714,27.833698344389223,0.0,309.39912499999997,2749.460333333333,6.115291666666667
221,2015-03-11,513.4535416666668,6981.376208333332,1195.9468749999999,0.0,11.162033514492755,24.34887149536572,16.599352568705765,40.92232811592003,0.0,1195.9468749999999,6973.951249999999,7.4249583333333335
221,2015-03-12,3021.94825,33096.84320833333,6848.332875,0.0,65.69452717391304,30.20522941865189,20.05019459485008,50.24672473175752,0.0,6848.332875,33087.311125,9.532083333333334
221,2015-03-13,3125.8699166666665,35439.10345833333,8228.684041666666,0.0,67.9536938405797,30.029072921602,22.499245945940196,51.669805863364125,0.0,8228.684041666666,34425.92095833333,1013.1825
221,2015-03-14,2888.9557500000005,37484.654333333325,10681.071666666667,0.0,62.80338586956522,28.579321473486495,27.610967287995447,53.099449242280805,0.0,10681.071666666667,33430.70745833332,4053.946875
221,2015-03-15,2871.765541666667,37685.856583333334,12452.250333333332,0.0,62.4296856884058,30.3511840073632,32.01767224594259,57.21921804006524,0.0,12452.250333333332,31291.755875000003,6394.1007083333325
221,2015-03-16,3096.5491249999995,37448.91762500001,11322.278875000002,0.0,67.31628532608694,30.399362509348805,29.29644207646526,56.6425356340203,0.0,11322.278875000002,33687.60133333334,3761.3162916666665
221,2015-03-17,3125.6964999999987,38317.219833333336,11452.496916666665,0.0,67.94992391304345,30.68029894511782,28.96186305132236,55.93984171204638,0.0,11452.496916666665,33693.32029166667,4623.899541666667
221,2015-03-18,3132.844541666666,41541.996374999995,14891.976375,0.0,68.1053161231884,31.151024981152993,34.736437641166866,59.67710512697908,0.0,14891.976375,33260.06508333333,8281.931291666666
221,2015-03-19,3175.0106249999994,42097.68933333332,14779.584291666666,0.0,69.02197010869564,31.121017652216608,34.01921301382306,58.96191599310748,0.0,14779.584291666666,33740.22574999999,8357.463583333332
221,2015-03-20,3201.145083333333,40716.06050000001,14213.321666666665,0.0,69.59011050724638,31.62619284855325,33.82596043203119,59.8273284236692,0.0,14213.321666666665,33474.57208333334,7241.488416666667
221,2015-03-21,157.4990833333333,2872.34575,626.5901250000001,0.0,3.423893115942028,20.156072018393285,21.13815768304388,39.2723369994482,0.0,626.5901250000001,2584.2154583333327,288.1302916666671
221,2015-03-22,987.3728750000001,12537.346541666666,2045.147,0.0,21.46462771739131,26.061731037398406,15.806626885212053,41.85209412937893,0.0,2045.147,12529.522625,7.823916666666666
221,2015-03-23,-14.709624999999997,4.335916666666667,0.0,0.0,-0.3197744565217391,0.0,0.0,0.0,0.0,0.0,0.0,4.335916666666667
221,2015-03-24,1353.878125,14007.206166666669,2501.7580416666665,0.0,29.43213315217391,31.978675577965937,17.30669285550109,49.272423923085725,0.0,2501.7580416666665,14001.536250000003,5.6699166666666665
221,2015-03-25,3230.8540000000007,35800.536499999995,7368.989291666666,0.0,70.23595652173914,29.849815032631245,19.945213669289572,49.79109370618956,0.0,7368.989291666666,35795.81704166666,4.719458333333333
221,2015-03-26,3195.748249999999,33896.75295833334,7665.306583333334,0.0,69.47278804347825,31.18481031472295,21.91249016505781,53.09212700835949,0.0,7665.306583333334,33891.129583333335,5.623375
221,2015-03-27,3214.6080416666664,34364.777,7449.611708333334,0.0,69.88278351449276,30.941664637862466,21.005857237039624,51.94235079123817,0.0,7449.611708333334,34359.033833333335,5.743166666666667
221,2015-03-28,3076.0778750000004,33239.499291666674,6608.988208333333,0.0,66.87125815217392,30.62222154795013,19.266410378852488,49.87190790992917,0.0,6608.988208333333,33221.345875000006,18.15341666666667
221,2015-03-29,3076.9794999999995,33445.00254166667,7122.659958333334,0.0,66.89085869565217,30.433869698559224,20.636273764991557,51.06263103620463,0.0,7122.659958333334,33436.74683333334,8.255708333333333
221,2015-03-30,3227.7742500000004,35721.598458333334,7375.959666666667,0.0,70.16900543478262,29.890740869172067,20.008196854222067,49.89151781011179,0.0,7375.959666666667,35712.731125,8.867333333333333
221,2015-03-31,3208.6578749999994,34899.306,7804.254333333333,0.0,69.75343206521738,30.415323418200025,21.668803244696022,52.07507781530188,0.0,7804.254333333333,34888.923124999994,10.382875
221,2015-04-01,3173.7165416666667,36548.833083333324,11378.340541666666,0.0,68.99383786231884,32.417003162320626,30.166554854284843,58.884357782066466,0.0,11378.340541666666,32378.137499999993,4170.695583333333
221,2015-04-02,3278.8223333333335,38519.11129166667,11442.353416666667,0.0,71.2787463768116,30.418620488807928,28.7845471729111,56.93583174754213,0.0,11442.353416666667,35647.98291666667,2871.1283750000002
221,2015-04-03,3417.658041666666,37582.20175,8836.925541666666,0.0,74.29691394927535,30.08033303980594,22.78448826265541,52.85930419650865,0.0,8836.925541666666,37575.30870833333,6.893041666666666
221,2015-04-04,3031.9840000000004,36539.15,10937.906583333332,0.0,65.91269565217392,31.18553558503954,29.006549657768403,56.44913704839636,0.0,10937.906583333332,32153.65066666667,4385.499333333333
221,2015-04-05,3025.8904166666675,37612.839791666665,13710.293541666666,0.0,65.78022644927537,32.56845197024965,35.32083255110432,61.92646963320701,0.0,13710.293541666666,30726.47008333333,6886.369708333333
221,2015-04-06,3230.3610833333337,36230.2175,9895.912416666666,0.0,70.225240942029,31.442075338681914,26.467029681096022,55.95444586035748,0.0,9895.912416666666,33977.893958333334,2252.3235416666666
221,2015-04-07,3180.587208333333,33950.86479166667,8584.372041666667,0.0,69.14320018115941,31.349053619793082,24.500671820580607,55.482929233551246,0.0,8584.372041666667,33553.626375,397.23841666666664
221,2015-04-08,2880.2369166666667,31406.80575,6546.432250000001,0.0,62.61384601449276,30.333696672951238,20.197667197381826,50.5268727919742,0.0,6546.432250000001,31402.155791666668,4.649958333333333
221,2015-04-09,3022.991333333333,33401.320625,7429.29575,0.0,65.71720289855071,29.936383508212582,21.55283041390247,51.48442503702044,0.0,7429.29575,33395.977458333335,5.343166666666666
221,2015-04-10,3240.748958333333,36416.46733333332,8113.7458750000005,0.0,70.4510643115942,29.436529451376735,21.589564917582315,51.0205072244625,0.0,8113.7458750000005,36409.55537499999,6.911958333333334
221,2015-04-11,3150.7422500000007,34880.680208333324,7488.118750000001,0.0,68.49439673913045,29.921792679086956,20.80214312903313,50.6755340560488,0.0,7488.118750000001,34824.25691666666,56.42329166666667
221,2015-04-12,3322.0108333333333,35505.10929166667,8035.311083333333,0.0,72.21762681159419,30.95046768522592,21.92967239321882,52.87298334056787,0.0,8035.311083333333,35496.899375,8.209916666666667
221,2015-04-13,3185.7578333333336,35863.82091666667,8768.920916666668,0.0,69.25560507246378,29.384594608441255,23.692445966263794,53.06980786769625,0.0,8768.920916666668,35854.99341666667,8.8275
221,2015-04-14,3417.8963750000007,37378.54029166667,8431.903875,0.0,74.30209510869568,30.322665118985014,21.85866389517791,52.09945479011092,0.0,8431.903875,37277.6145,100.92579166666667
221,2015-04-15,1973.0862083333334,22488.412249999998,5971.707625,0.0,42.89317844202899,30.575048691209194,25.731200282126764,54.74762222307853,0.0,5971.707625,21342.018624999997,1146.393625
221,2015-04-16,-14.923416666666666,4.864208333333333,0.0,0.0,-0.32442210144927536,0.0,0.0,0.0,0.0,0.0,0.0,4.864208333333333
221,2015-04-17,2336.0381666666667,25549.507666666665,6067.567625,0.0,50.7834384057971,30.247582475171164,23.011895453812155,53.24995996787699,0.0,6067.567625,25541.468041666663,8.039625
221,2015-04-18,3203.503,35773.57391666666,8784.698,0.0,69.64136956521739,29.62127682354411,23.7949506621704,53.4104729455312,0.0,8784.698,35766.62416666666,6.949750000000001
221,2015-04-19,3260.2155416666665,35070.33362500001,8640.853916666667,0.0,70.8742509057971,30.793302793715345,23.874653008483616,54.61883958319276,0.0,8640.853916666667,35014.39541666667,55.938208333333336
221,2015-04-20,883.352875,10323.990583333334,2378.3818333333334,0.0,19.20332336956522,28.314585872859993,22.323088546322765,50.62027250219266,0.0,2378.3818333333334,10317.645541666667,6.345041666666667
221,2015-04-21,1119.660916666667,12401.337916666665,2956.6565416666667,0.0,24.340454710144932,29.871518890735032,23.102162752992058,52.96111528071851,0.0,2956.6565416666667,12396.120916666665,5.217
221,2015-04-22,3186.3253333333328,33855.07508333333,8038.911625,0.0,69.2679420289855,31.128967234596843,23.008789755469834,54.134762023188735,0.0,8038.911625,33851.81783333333,3.2572500000000004
221,2015-04-23,3292.5518333333343,37294.37770833333,11747.179333333333,0.0,71.57721376811597,32.70153754623127,30.521827712520945,59.71933978380538,0.0,11747.179333333333,33298.22158333333,3996.156125
221,2015-04-24,3173.911708333333,40884.35758333333,14352.472333333333,0.0,68.99808061594203,31.01027876093767,34.016516960496325,59.69055937471644,0.0,14352.472333333333,33848.99370833333,7035.363875
221,2015-04-25,3062.0755000000004,37868.963416666666,12989.153666666667,0.0,66.56685869565217,31.331966364058907,33.236687979547014,59.97839142017883,0.0,12989.153666666667,32321.00333333333,5547.9600833333325
221,2015-04-26,426.933,4948.263916666667,1388.6774583333333,0.0,9.281152173913043,30.339691965584255,27.193733294038214,55.72778614686593,0.0,1388.6774583333333,4653.7725,294.4914166666671
221,2015-04-27,-4.787541666666667,3.9545833333333333,0.0,0.0,-0.10407699275362318,0.0,0.0,0.0,0.0,0.0,0.0,3.9545833333333333
221,2015-04-28,-4.960833333333333,5.8975,0.0,0.0,-0.10784420289855073,0.0,0.0,0.0,0.0,0.0,0.0,5.8975
221,2015-04-29,-12.882375000000001,7.0845416666666665,0.0,0.0,-0.28005163043478265,-1357.632698480336,0.0,0.0,0.0,0.0,3.138125,3.9464166666666665
221,2015-04-30,-2.9799583333333337,4.259291666666667,0.0,0.0,-0.06478170289855073,0.0,0.0,0.0,0.0,0.0,0.0,4.259291666666667
221,2015-05-01,87.92029166666664,1728.2516666666668,14.297958333333334,0.0,1.9113106884057967,16.880916827122412,0.801654704307939,17.626021450659614,0.0,14.297958333333334,1722.462125,5.7895416666666675
221,2015-05-02,2428.2000833333327,27239.633666666665,6852.480291666667,0.0,52.786958333333324,29.49042722995168,24.376246626062944,53.857082842492666,0.0,6852.480291666667,27230.774666666664,8.859
221,2015-05-03,3457.0820833333346,38512.66158333333,9492.865708333333,0.0,75.15395833333336,29.69347610431657,23.884387380926864,53.57114378630944,0.0,9492.865708333333,38503.94608333333,8.7155
221,2015-05-04,3553.1014583333326,39902.80704166666,10186.194083333334,0.0,77.24133605072461,29.455732345570024,24.735961792609025,54.18429725864695,0.0,10186.194083333334,39892.786708333326,10.020333333333333
221,2015-05-05,3634.7497499999995,41859.706125000004,11716.375958333332,0.0,79.01629891304347,29.89867790557818,27.121732400851073,55.83845885649414,0.0,11716.375958333332,40204.91254166667,1654.7935833333333
221,2015-05-06,1901.9189166666665,24884.96195833333,7847.796541666667,0.0,41.346063405797096,28.262779335930617,30.55843133686752,55.83462113459866,0.0,7847.796541666667,22255.313749999998,2629.6482083333335
221,2015-05-07,1300.9384583333335,15273.138583333332,3884.1075416666667,0.0,28.281270833333338,28.18574849901307,24.642414379853015,52.81229788943388,0.0,3884.1075416666667,15264.541749999999,8.596833333333334
221,2015-05-08,3492.28375,39578.370291666666,10431.368708333333,0.0,75.91921195652174,29.19003988077023,25.53898844384689,54.72052840977365,0.0,10431.368708333333,39566.845375,11.524916666666668
221,2015-05-09,3228.405083333333,38336.99549999999,10636.921708333333,0.0,70.18271920289855,28.141527755489342,26.885504573819752,54.73559050790195,0.0,10636.921708333333,37939.96645833332,397.02904166666667
221,2015-05-10,3501.4244999999996,39844.67816666667,10463.486833333334,0.0,76.11792391304347,29.070036315743348,25.4464036245651,54.508774050109764,0.0,10463.486833333334,39834.170958333336,10.507208333333333
221,2015-05-11,3660.565041666667,41044.44483333333,11020.542791666667,0.0,79.57750090579711,29.50233379657734,26.017700027186525,55.51283127907806,0.0,11020.542791666667,41034.42445833333,10.020375
221,2015-05-12,3677.4283333333333,40939.714499999995,11068.736166666667,0.0,79.94409420289855,30.051751759783073,26.19832520166615,55.905133871896986,0.0,11068.736166666667,40469.79608333333,469.91841666666664
221,2015-05-13,3435.1915833333333,42786.428666666674,14375.997374999999,0.0,74.67807789855073,30.656407061601797,32.55758998503984,59.109851453781424,0.0,14375.997374999999,37058.36887500001,5728.059791666667
221,2015-05-14,3533.9977916666667,44972.759750000005,15750.818708333332,0.0,76.82603894927537,30.430617376721948,33.93703502708696,59.92506302294387,0.0,15750.818708333332,38407.151750000005,6565.608
221,2015-05-15,3530.0530416666666,43594.151666666665,14450.758041666668,0.0,76.74028351449276,29.952253648054832,32.120529900577644,58.90046938101041,0.0,14450.758041666668,38976.99175,4617.1599166666665
221,2015-05-16,3629.016041666666,41836.00275000001,12192.861583333333,0.0,78.89165307971012,29.820264814612425,28.240719904683413,56.92839119936095,0.0,12192.861583333333,40247.04350000001,1588.9592499999999
221,2015-05-17,3639.378666666667,40454.10075000001,10746.525916666667,0.0,79.11692753623188,29.760755678725424,25.741025294815245,55.49337597559669,0.0,10746.525916666667,40442.67575000001,11.424999999999999
221,2015-05-18,3573.774041666666,40233.058541666665,10468.975041666667,0.0,77.69074003623187,29.38449132153464,25.213980811386467,54.59052006801731,0.0,10468.975041666667,40222.170625,10.887916666666667
221,2015-05-19,3665.6785000000004,41005.01220833333,10933.004500000001,0.0,79.68866304347827,30.08535188897613,25.83585771100964,55.4005945592263,0.0,10933.004500000001,40295.43679166667,709.5754166666667
221,2015-05-20,3330.142583333333,45312.56116666668,16610.660541666668,0.0,72.39440398550724,30.101549888069773,35.52127905739529,59.82656918184398,0.0,16610.660541666668,36587.31691666668,8725.24425
221,2015-05-21,3480.945666666668,44144.54645833334,15161.928333333335,0.0,75.672731884058,30.134206626677972,33.28110083663213,59.35925067147332,0.0,15161.928333333335,38202.701375000004,5941.845083333334
221,2015-05-22,3453.455625,44288.245708333336,14971.930124999999,0.0,75.0751222826087,30.206866376733956,32.75741451850141,58.54567172000622,0.0,14971.930124999999,37809.83625,6478.409458333333
221,2015-05-23,3217.5866666666666,43625.994750000005,15675.446375,0.0,69.94753623188406,29.438886578546114,34.81728292805706,59.20895102263331,0.0,15675.446375,36146.43445833334,7479.560291666666
221,2015-05-24,3479.660375000001,41772.44091666666,12912.340708333335,0.0,75.64479076086958,29.551892573819256,29.952662033016335,57.50151969621571,0.0,12912.340708333335,38941.09408333333,2831.346833333333
221,2015-05-25,3506.4262500000004,39479.426499999994,10507.035333333333,0.0,76.22665760869566,29.381899809784272,25.78871247816555,55.161858524054594,0.0,10507.035333333333,39467.66437499999,11.762125
221,2015-05-26,3532.0433750000007,40057.965416666666,10735.314708333333,0.0,76.7835516304348,29.168886398991496,25.968460017075806,55.12887713664165,0.0,10735.314708333333,40046.33445833333,11.630958333333332
221,2015-05-27,3531.3402499999993,39945.50983333333,10394.605375000001,0.0,76.7682663043478,29.246699544258426,25.215079422102495,54.45176835047382,0.0,10394.605375000001,39931.83720833333,13.672624999999998
221,2015-05-28,3718.415041666667,41219.29729166667,10443.571291666667,0.0,80.83510960144929,29.841332399776032,24.550975607616497,54.38513945586708,0.0,10443.571291666667,41209.395500000006,9.901791666666666
221,2015-05-29,3543.384125,39921.74820833333,10481.342999999999,0.0,77.03008967391304,29.486932970945944,25.440619642400875,54.79448345189375,0.0,10481.342999999999,39741.588625,180.15958333333333
221,2015-05-30,3389.51075,38663.57750000001,9938.372375,0.0,73.68501630434783,29.001440588326126,24.90769456015466,53.90058872869583,0.0,9938.372375,38652.183750000004,11.393749999999999
221,2015-05-31,3351.5411666666664,37871.06662499999,9624.0865,0.0,72.85959057971014,29.952336647136818,24.624775704157493,53.89281383095729,0.0,9624.0865,37005.854833333324,865.2117916666666
221,2015-06-01,3347.7659166666667,39710.87495833333,10816.835375,0.0,72.77751992753623,29.193651142591097,26.39435579784035,54.274962394538576,0.0,10816.835375,37924.796624999995,1786.0783333333331
221,2015-06-02,3177.3697500000003,38701.52991666666,12159.995125,0.0,69.07325543478262,29.599142754207445,30.44567240098336,57.59732160681064,0.0,12159.995125,35501.37829166666,3200.151625
221,2015-06-03,2628.38125,30939.02575,7001.06175,0.0,57.138722826086955,28.104262073880943,21.926917217015106,50.0225176249106,0.0,7001.06175,30929.490416666667,9.535333333333334
221,2015-06-04,3577.7953333333335,42425.04545833334,11601.855458333333,0.0,77.77815942028987,28.795907291368618,26.49875299085331,54.38883349907619,0.0,11601.855458333333,41090.48975000001,1334.5557083333333
221,2015-06-05,3535.2821666666664,41239.65095833333,10877.594416666667,0.0,76.85396014492754,28.57996661066779,25.558666046815247,53.90949048351577,0.0,10877.594416666667,40909.00875,330.6422083333333
221,2015-06-06,3456.5792499999993,43677.40479166666,13607.768541666666,0.0,75.14302717391304,28.77638407629435,30.18911561525038,56.36168041943651,0.0,13607.768541666666,39725.27279166666,3952.132
221,2015-06-07,3442.007125,45330.388875000004,15529.024916666667,0.0,74.8262418478261,28.620316697323233,33.19518128491212,58.307043004721926,0.0,15529.024916666667,39773.51016666667,5556.878708333334
221,2015-06-08,3626.9491666666668,44657.48949999999,14406.731041666666,0.0,78.84672101449274,28.90721057148804,31.26017798042455,58.120038617321654,0.0,14406.731041666666,41494.627833333325,3162.861666666666
221,2015-06-09,3706.226999999999,45163.805458333336,14165.827666666666,0.0,80.57015217391303,29.1463660260665,30.392871143345356,57.53213594694777,0.0,14165.827666666666,42053.69804166667,3110.1074166666663
221,2015-06-10,3406.8327916666663,41744.48133333334,12915.702083333332,0.0,74.06158242753622,28.568830895619,29.980526281050977,56.97086534483622,0.0,12915.702083333332,39438.005333333334,2306.476
221,2015-06-11,148.85529166666666,1880.0020000000002,578.9407083333333,0.0,3.235984601449275,28.578138489740123,29.839811790760447,56.02541349306923,0.0,578.9407083333333,1722.609875,157.392125
221,2015-06-12,3414.6077499999997,40653.28775,11750.991083333334,0.0,74.23060326086957,28.670892405368047,28.00909814925329,55.78714708566539,0.0,11750.991083333334,39387.29916666667,1265.9885833333333
221,2015-06-13,3612.497458333333,44308.21545833333,13495.502041666667,0.0,78.53255344202897,28.694457997114448,29.513797219789907,56.47752179312794,0.0,13495.502041666667,41635.723458333334,2672.4919999999997
221,2015-06-14,3543.348333333333,43962.59708333334,13932.217625,0.0,77.02931159420288,28.72412982682154,30.708401624562004,57.363917921936846,0.0,13932.217625,40796.56129166667,3166.0357916666667
221,2015-06-15,3520.3007916666666,43521.16783333333,13332.746375,0.0,76.52827807971015,28.265561389144672,29.68515902934224,56.43590047084389,0.0,13332.746375,41188.76295833333,2332.4048749999997
221,2015-06-16,3538.4064583333334,42739.15104166668,12557.180208333333,0.0,76.92187952898551,28.464339514665042,28.46993911397605,55.85025276471587,0.0,12557.180208333333,41111.488291666676,1627.6627500000002
221,2015-06-17,3638.886125000001,44182.289625000005,13360.588916666668,0.0,79.10622010869567,28.700577405758978,29.302028481719454,56.540130225084276,0.0,13360.588916666668,41930.922958333336,2251.366666666667
221,2015-06-18,3568.387208333333,43877.857,13520.703541666668,0.0,77.57363496376811,28.386660045429217,29.85892615544018,56.754645014540095,0.0,13520.703541666668,41573.27787500001,2304.5791249999997
221,2015-06-19,3647.1611666666663,42598.247291666674,11070.924666666666,0.0,79.28611231884058,28.55582715576808,25.183290071601512,53.498501944190224,0.0,11070.924666666666,42239.30866666667,358.938625
221,2015-06-20,3499.0360416666667,44190.498875,13931.8175,0.0,76.06600090579711,28.512920863468054,30.549153104383752,56.735571495706964,0.0,13931.8175,40584.789541666665,3605.7093333333337
221,2015-06-21,3515.5505000000007,43899.59720833333,13791.847875,0.0,76.42501086956524,28.4279323814192,30.44263393557674,56.92698867708456,0.0,13791.847875,40898.24366666667,3001.353541666667
221,2015-06-22,3550.2049583333323,43555.031416666665,13495.906125,0.0,77.17836865942027,28.61421076812486,30.02506941297601,56.98207730994705,0.0,13495.906125,41032.52525,2522.5061666666666
221,2015-06-23,3456.218166666667,42172.85141666668,12464.603375,0.0,75.1351775362319,28.283183998670104,28.639524338089643,55.74298669777485,0.0,12464.603375,40413.77700000001,1759.0744166666666
221,2015-06-24,3646.4574583333338,44271.88241666667,13396.197625,0.0,79.27081431159421,28.707722688336172,29.32066798055328,56.56020701274536,0.0,13396.197625,42007.709291666666,2264.173125
221,2015-06-25,3561.703541666667,43907.42154166666,13620.688375,0.0,77.42833786231886,28.588879914729652,30.05947738497609,56.886743985960784,0.0,13620.688375,41201.897625,2705.5239166666665
221,2015-06-26,3596.5170000000003,43662.95087499999,13061.985916666667,0.0,78.18515217391305,28.454091919406427,28.987878381788878,56.22904014508754,0.0,13061.985916666667,41801.70329166666,1861.2475833333335
221,2015-06-27,3634.0397083333332,44579.769125,13310.803625,0.0,79.00086322463767,29.002339364059367,28.93255344579081,55.89184307438707,0.0,13310.803625,41439.378124999996,3140.391
221,2015-06-28,3586.817958333333,45315.62845833334,14741.449125,0.0,77.97430344202898,29.14384248700325,31.521906267855705,57.698788498461,0.0,14741.449125,40702.31541666667,4613.313041666667
221,2015-06-29,3649.7066250000003,44761.05458333333,14330.304208333333,0.0,79.34144836956521,29.24474282560285,31.022400655001274,57.98825825558721,0.0,14330.304208333333,41273.066791666664,3487.9877916666665
221,2015-06-30,3604.2218333333335,44650.065875,13868.148708333334,0.0,78.35264855072465,28.81893757989708,30.096548190918547,56.79253629918758,0.0,13868.148708333334,41360.915,3289.150875
221,2015-07-01,3625.3672083333336,43280.463833333335,14017.535125,0.0,78.81233061594205,29.759364632341168,31.38340412747813,59.08575889846179,0.0,14017.535125,40288.856250000004,2991.607583333333
221,2015-07-02,3622.493916666667,43233.302749999995,13576.159583333334,0.0,78.74986775362319,29.643836143574383,30.428379415687466,58.13897381869516,0.0,13576.159583333334,40413.81524999999,2819.4874999999997
221,2015-07-03,3462.2952083333334,43987.271791666666,14964.516708333334,0.0,75.26728713768117,29.29550251535848,32.96521947313998,58.996387710034035,0.0,14964.516708333334,39085.865541666666,4901.40625
221,2015-07-04,3560.1464166666665,42772.317375,13651.873916666666,0.0,77.39448731884058,29.315864988831898,30.927854296017145,58.455030935624904,0.0,13651.873916666666,40162.592375,2609.725
221,2015-07-05,3335.869375,41329.902,13459.33225,0.0,72.51889945652175,28.671305684094527,31.555817902353322,58.24905547906093,0.0,13459.33225,38478.502,2851.4
221,2015-07-06,3490.355625,40949.63454166667,12271.450041666665,0.0,75.87729619565218,29.01380501112204,29.037963576344357,57.22674092569371,0.0,12271.450041666665,39785.20329166667,1164.4312499999999
221,2015-07-07,3233.3777916666663,37931.52925,10586.7945,0.0,70.290821557971,28.202672484433126,27.044841073275688,55.23598442353315,0.0,10586.7945,37916.023,15.50625
221,2015-07-08,3458.4325416666666,39146.07370833334,10420.291541666667,0.0,75.1833161231884,29.356868031425158,25.7936001491555,55.01141215939997,0.0,10420.291541666667,38960.648708333334,185.42499999999998
221,2015-07-09,3600.9045416666654,42423.41341666667,13140.631875,0.0,78.28053351449273,29.711674974270984,30.014488217747253,58.08579240555313,0.0,13140.631875,40081.23216666667,2342.18125
221,2015-07-10,3539.9490416666667,42152.110791666666,13611.247833333333,0.0,76.95541394927537,29.445947977099824,31.289521187058476,59.06325534450857,0.0,13611.247833333333,39758.32329166667,2393.7875
221,2015-07-11,3432.6440833333345,41944.25304166666,13582.743666666667,0.0,74.62269746376813,28.956870840650385,31.378728588488553,58.44403211046419,0.0,13582.743666666667,39204.303041666666,2739.9500000000003
221,2015-07-12,3439.432166666667,42034.343708333334,13677.189333333334,0.0,74.77026449275363,28.771217010571526,31.529195581681112,58.58989819171968,0.0,13677.189333333334,39535.306208333335,2499.0375
221,2015-07-13,3340.232708333333,40629.451833333325,12782.349541666668,0.0,72.6137545289855,28.4208080821399,30.48526883577667,57.674213603879956,0.0,12782.349541666668,38868.420583333325,1761.03125
221,2015-07-14,3365.701583333333,40282.41225,12135.768666666665,0.0,73.16742572463767,28.71431327981905,29.192556019963522,56.824836486737695,0.0,12135.768666666665,38764.462250000004,1517.95
221,2015-07-15,3558.187958333332,41815.55562499999,12326.990958333334,0.0,77.35191213768114,29.319959478429315,28.565347278117287,56.706870749649326,0.0,12326.990958333334,40134.893124999995,1680.6625000000001
221,2015-07-16,3517.2514166666665,42199.40729166666,13019.007124999998,0.0,76.46198731884057,29.312747150172306,29.89453594548556,57.45926024563136,0.0,13019.007124999998,39682.90729166666,2516.5
221,2015-07-17,3468.2799999999993,40929.94041666667,12300.013291666668,0.0,75.39739130434782,29.101970885336897,29.11955749105243,57.1435256005729,0.0,12300.013291666668,39413.802916666675,1516.1375
221,2015-07-18,1575.4640416666668,18766.4365,5436.264916666666,0.0,34.24921829710145,28.231713305788027,28.069785985535923,55.833865061399464,0.0,5436.264916666666,18455.5865,310.84999999999997
221,2015-07-19,1575.8546666666668,18534.218666666668,5069.909000000001,0.0,34.257710144927536,28.142330579856896,26.506121502792123,54.625030785155914,0.0,5069.909000000001,18518.79366666667,15.424999999999999
221,2015-07-20,3488.9097500000003,39952.95137499999,11001.373875,0.0,75.84586413043478,28.890769893624412,26.681998791151827,55.56201679736687,0.0,11001.373875,39938.08262499999,14.86875
221,2015-07-21,3594.3972499999986,40461.54425,11105.08225,0.0,78.13907065217388,29.38983963217573,26.59497756154249,55.97419410919221,0.0,11105.08225,40446.91925,14.625
221,2015-07-22,3652.153916666668,40626.714875,11120.81325,0.0,79.39465036231887,29.742275051742933,26.52437408377915,56.25430890015273,0.0,11120.81325,40609.858625,16.85625
221,2015-07-23,3645.118375,40862.19804166666,11649.182166666666,0.0,79.24170380434784,29.733585235361964,27.62447385784797,57.126137233684005,0.0,11649.182166666666,40543.473041666664,318.72499999999997
221,2015-07-24,3577.6695,41293.04729166666,12298.487208333334,0.0,77.77542391304347,29.469285016325475,28.859916013439513,57.51356101598175,0.0,12298.487208333334,40150.15354166666,1142.89375
221,2015-07-25,3604.7275000000004,41049.97887499999,12036.165583333333,0.0,78.36364130434784,29.50416976435318,28.411588668913364,57.45289131740026,0.0,12036.165583333333,40405.97887499999,644.0
221,2015-07-26,3542.546291666666,40190.822708333326,10911.91325,0.0,77.01187590579708,29.236385534969898,26.30839240965035,55.45884007962051,0.0,10911.91325,40072.68520833333,118.1375
221,2015-07-27,3313.6414999999997,38396.818166666664,10406.222166666666,0.0,72.03568478260868,28.553824831261753,26.261417202180876,54.802265326853494,0.0,10406.222166666666,38379.36816666667,17.45
221,2015-07-28,3517.4661666666657,40188.05720833334,11041.687333333333,0.0,76.46665579710144,28.9566190659191,26.623106899792987,55.569170231029084,0.0,11041.687333333333,40173.40720833334,14.65
221,2015-07-29,3485.530375,40041.79108333333,10899.446708333333,0.0,75.77239945652174,28.799075984809242,26.376141233442663,55.16417261213847,0.0,10899.446708333333,40026.43483333333,15.356250000000001
221,2015-07-30,3471.0252916666664,39604.02366666667,10530.012041666667,0.0,75.457071557971,28.9957788236042,25.763796442134257,54.74891344428636,0.0,10530.012041666667,39589.46116666667,14.5625
221,2015-07-31,3552.306416666667,40185.166000000005,10906.178416666668,0.0,77.2240525362319,29.24482723236644,26.29826723057774,55.5331424569626,0.0,10906.178416666668,40171.491,13.674999999999999
221,2015-08-01,3608.936583333334,40390.97970833332,11203.046499999999,0.0,78.45514311594205,29.559409918188486,26.876459277709948,56.42604892576129,0.0,11203.046499999999,40377.56095833332,13.418750000000001
221,2015-08-02,456.715375,5894.4987083333335,1599.8722500000001,0.0,9.928595108695653,25.688669487876307,26.300180640430938,51.92467746886222,0.0,1599.8722500000001,5879.773708333333,14.725
221,2015-08-03,1795.4311666666665,20276.247750000006,5366.28375,0.0,39.03111231884058,29.299560836877305,25.645215124436227,54.929711639477944,0.0,5366.28375,20265.822750000007,10.424999999999999
221,2015-08-04,3627.722583333334,40353.65520833334,11425.679583333333,0.0,78.86353442028987,29.796315413421436,27.435915998023674,57.16679713509738,0.0,11425.679583333333,40265.036458333336,88.61874999999999
221,2015-08-05,3661.8651250000003,40542.26433333333,11215.46475,0.0,79.60576358695653,29.882712614372647,26.805849598853083,56.67693023937817,0.0,11215.46475,40526.48308333333,15.78125
221,2015-08-06,3688.7518749999995,41432.909458333335,12342.548499999999,0.0,80.1902581521739,29.92576244809564,28.8655418462871,58.309121115950056,0.0,12342.548499999999,40765.315708333335,667.59375
221,2015-08-07,3598.060874999999,41281.24045833332,12140.266708333334,0.0,78.21871467391303,29.71617915528127,28.49678013347013,57.32198210001565,0.0,12140.266708333334,40043.50920833332,1237.73125
