ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
221,2015-08-08,3642.030666666667,40681.803791666665,11417.565708333334,0.0,79.17457971014493,29.997868484306835,27.195285439580164,56.802666168954296,0.0,11417.565708333334,40152.241291666665,529.5625
221,2015-08-09,3594.576374999999,40739.50820833334,11758.38975,0.0,78.14296467391303,29.602037080926962,27.967417915740185,57.147635408454974,0.0,11758.38975,40158.98320833334,580.525
221,2015-08-10,3611.7357500000003,40421.270375,11439.346124999998,0.0,78.5159945652174,29.55974057350249,27.422784131195815,56.97313217659444,0.0,11439.346124999998,40408.426625,12.84375
221,2015-08-11,3431.0527500000003,39762.250583333334,12207.207916666666,0.0,74.58810326086956,29.241891077012145,29.74854206740842,58.28585174822736,0.0,12207.207916666666,38804.181833333336,958.06875
221,2015-08-12,3695.774874999999,41095.232625,12312.431208333333,0.0,80.34293206521738,29.944092912811477,29.03171398137775,58.77374734652646,0.0,12312.431208333333,40817.926374999995,277.30625000000003
221,2015-08-13,2766.260291666667,31348.66220833333,9205.606666666667,0.0,60.13609329710145,29.22116458743526,28.454679945917395,57.63772606464717,0.0,9205.606666666667,31307.768458333332,40.893750000000004
221,2015-08-14,3572.9634583333336,40232.32633333333,12113.149041666666,0.0,77.6731186594203,29.381935904311735,29.174419156741692,58.54482990906127,0.0,12113.149041666666,40216.54508333333,15.78125
221,2015-08-15,3553.3697916666674,40159.60658333333,11582.493,0.0,77.24716938405798,29.282208087446076,27.94685228537664,57.209090892486024,0.0,11582.493,40132.21908333333,27.38749999999996
221,2015-08-16,3504.9860833333328,39986.41012499999,11717.419125,0.0,76.19534963768115,28.999331507798264,28.394867816153095,57.38368349355928,0.0,11717.419125,39971.91012499999,14.5
221,2015-08-17,3441.743666666667,39562.75283333333,11534.852125,0.0,74.82051449275363,28.78067316516699,28.25178100915517,57.022360543025854,0.0,11534.852125,39548.87783333333,13.875
221,2015-08-18,3370.690958333334,38628.75379166666,10853.142208333333,0.0,73.27589039855073,28.86707070700115,27.224825123036716,56.082732126325,0.0,10853.142208333333,38616.491291666665,12.262500000000001
221,2015-08-19,3430.6288333333337,39331.924125,11551.37725,0.0,74.57888768115943,28.85672182611325,28.45829503310607,57.30426398255049,0.0,11551.37725,39317.267875,14.65625
221,2015-08-20,3431.794375,39088.218,10464.655083333333,0.0,74.60422554347826,29.046490504507418,25.94175476199187,54.977433148207254,0.0,10464.655083333333,39073.668,14.549999999999999
221,2015-08-21,3655.16825,40629.74920833332,11221.744833333332,0.0,79.46017934782608,29.760312319800903,26.763108227603134,56.51535873447503,0.0,11221.744833333332,40618.74295833332,11.00625
221,2015-08-22,3360.5380833333343,37858.560875,10053.501875,0.0,73.0551757246377,29.37471284200423,25.7320013164709,55.08830092146824,0.0,10053.501875,37834.829625000006,23.73125
221,2015-08-23,3569.1817499999997,39844.79545833334,10367.16825,0.0,77.59090760869564,29.638682018463896,25.212089943113615,54.83676892347481,0.0,10367.16825,39825.970458333344,18.825
221,2015-08-24,3590.1402083333337,40077.872833333335,10301.943000000001,0.0,78.04652626811594,29.63527588033525,24.907766309079545,54.53310593303466,0.0,10301.943000000001,40064.435333333335,13.4375
221,2015-08-25,3668.2335833333327,40453.36216666667,11468.086208333334,0.0,79.74420833333332,30.002747713249523,27.46987157754352,57.458662126832174,0.0,11468.086208333334,40434.543416666675,18.818749999999998
221,2015-08-26,3691.674625,40794.02141666667,11524.89625,0.0,80.25379619565219,29.93740281980249,27.37542104982673,57.303820233849,0.0,11524.89625,40781.75266666667,12.268749999999999
221,2015-08-27,3768.3237916666662,43155.83191666667,12623.887499999999,0.0,81.92008242753623,29.67558748594185,28.344834486165553,57.22271468316421,0.0,12623.887499999999,41995.76316666667,1160.0687500000001
221,2015-08-28,3685.021541666667,43003.822875000005,13254.220791666667,0.0,80.10916394927537,29.451930507316437,29.86533834110298,58.20466697940103,0.0,13254.220791666667,41379.272875,1624.55
221,2015-08-29,3610.3144166666666,41556.67104166667,12611.106541666666,0.0,78.48509601449275,29.216641769122354,29.405782927383093,58.1374526910206,0.0,12611.106541666666,40866.86479166667,689.80625
221,2015-08-30,3560.9677916666674,42314.081041666665,12935.813166666667,0.0,77.41234329710146,28.94238706587005,29.623005799264867,57.45470506806812,0.0,12935.813166666667,40690.24354166666,1623.8374999999999
221,2015-08-31,3502.8639166666667,40912.38787499999,12537.553541666666,0.0,76.14921557971014,28.829332735534045,29.694654412878048,58.01020616081271,0.0,12537.553541666666,40183.26912499999,729.11875
221,2015-09-01,3523.498291666667,40316.69216666667,12142.682541666667,0.0,76.59778894927537,28.912211415159554,29.18435174421648,58.08754079815742,0.0,12142.682541666667,40304.110916666665,12.581249999999999
221,2015-09-02,3465.2066250000007,39986.79020833333,12144.577041666666,0.0,75.33057880434784,28.670938311893508,29.42972153567467,58.0892593846457,0.0,12144.577041666666,39970.89020833333,15.9
221,2015-09-03,3401.2299583333333,39513.14504166667,11689.895708333332,0.0,73.93978170289856,28.478694607270732,28.667468281969562,57.13507701083284,0.0,11689.895708333332,39497.76379166667,15.38125
221,2015-09-04,3227.2827083333336,38770.98604166667,11559.119166666665,0.0,70.15831974637682,28.03290513459738,28.889378399836986,56.41814512835689,0.0,11559.119166666665,38073.73604166667,697.25
221,2015-09-05,3411.640708333334,39653.53545833333,11471.471583333334,0.0,74.16610235507247,28.46385954295697,28.03222186781753,56.485870507829326,0.0,11471.471583333334,39639.31045833333,14.225
221,2015-09-06,3389.194291666667,39370.219583333324,11295.245041666667,0.0,73.67813677536233,28.47973139762355,27.800212955808068,56.27006565994158,0.0,11295.245041666667,39356.563333333324,13.65625
221,2015-09-07,3309.5956666666675,38712.48120833334,11187.742041666666,0.0,71.94773188405799,28.283941102334932,28.003462897022686,56.27702469207109,0.0,11187.742041666666,38698.274958333335,14.206249999999999
221,2015-09-08,3228.950875,38084.989250000006,10859.31525,0.0,70.19458423913044,28.05023848000147,27.629237932663,55.668345800909634,0.0,10859.31525,38069.87675,15.112499999999999
221,2015-09-09,3367.670666666667,38841.90395833333,10623.512041666667,0.0,73.21023188405798,28.68472213557079,26.50256492733006,55.17639419699104,0.0,10623.512041666667,38827.15395833333,14.75
221,2015-09-10,3557.873833333333,40062.57379166666,11092.501250000001,0.0,77.34508333333333,29.379189814876284,26.829398876774118,56.19969245102705,0.0,11092.501250000001,40050.44254166666,12.13125
221,2015-09-11,3421.2844999999998,40029.76050000001,11745.370333333332,0.0,74.37575,29.01594632568688,28.431778410509267,56.69767651993205,0.0,11745.370333333332,38995.01050000001,1034.75
221,2015-09-12,3608.223833333334,40800.610875000006,12033.899291666667,0.0,78.43964855072466,29.79677401376722,28.57985426568439,57.82699374944076,0.0,12033.899291666667,40047.998375,752.6125000000001
221,2015-09-13,3592.793166666667,41267.62545833334,11934.411583333334,0.0,78.10419927536233,29.95745285393685,28.022819779412067,56.815316548046255,0.0,11934.411583333334,39662.85045833334,1604.7749999999999
221,2015-09-14,3575.7360416666666,42703.76108333333,12796.822291666665,0.0,77.73339221014493,29.466187645548903,29.037305581244805,56.72940717895626,0.0,12796.822291666665,40132.67358333333,2571.0875
221,2015-09-15,3544.880041666667,41580.528958333336,12453.140625,0.0,77.06260960144927,29.102350355205846,29.020786969168082,57.21552894256836,0.0,12453.140625,40283.76645833334,1296.7625
221,2015-09-16,3550.3073750000003,41080.551375,12303.478666666668,0.0,77.18059510869566,29.168912089556688,29.02097234130997,57.60255553555971,0.0,12303.478666666668,40253.376375,827.1750000000001
221,2015-09-17,3506.2483749999997,40237.50145833333,11744.825583333333,0.0,76.22279076086956,29.002403528737936,28.283676999366637,57.10197068236723,0.0,11744.825583333333,39982.07020833333,255.43125
221,2015-09-18,3465.172583333333,39617.54754166666,11710.531041666667,0.0,75.32983876811593,29.01475378209617,28.642393343833994,57.568759067749774,0.0,11710.531041666667,39496.86004166666,120.6875
221,2015-09-19,3450.1524583333335,40111.576708333334,12141.010416666666,0.0,75.00331431159421,29.194576100739173,29.329550077112902,57.77580802595958,0.0,12141.010416666666,39083.43295833333,1028.14375
221,2015-09-20,3744.5862500000003,42973.2505,12342.663708333333,0.0,81.40404891304348,29.876983030210674,27.83113987109579,56.649032853984124,0.0,12342.663708333333,41449.91925,1523.33125
221,2015-09-21,3687.3215000000005,43688.712458333335,13003.762041666667,0.0,80.15916304347827,29.75750877561316,28.841647887965205,56.75412312434881,0.0,13003.762041666667,40979.91245833333,2708.7999999999997
221,2015-09-22,1001.5021250000001,12157.932708333332,3490.324375,0.0,21.77178532608696,28.396639717154436,27.818029131537553,55.06064023693378,0.0,3490.324375,11663.838958333332,494.09375
221,2015-09-23,3487.3300416666666,42873.144875000005,13822.738333333333,0.0,75.81152264492755,29.320644434125654,31.241296459686552,58.14204101638823,0.0,13822.738333333333,39334.72612500001,3538.4187500000003
221,2015-09-24,3551.940791666666,42386.63358333333,13200.891875000001,0.0,77.21610416666665,29.25789124332429,30.17829162873072,57.89191963434077,0.0,13200.891875000001,40149.42108333333,2237.2125
221,2015-09-25,3588.484958333333,42247.41225,13121.147375,0.0,78.01054257246376,29.373015488468283,30.094837565002013,58.18586400861845,0.0,13121.147375,40403.5185,1843.89375
221,2015-09-26,3506.1018750000003,42326.050458333324,13255.678416666668,0.0,76.21960597826087,29.319080494159564,30.346912810108567,57.74204350366168,0.0,13255.678416666668,39548.56920833333,2777.4812500000003
221,2015-09-27,3484.3702500000004,42267.562375,13418.352541666667,0.0,75.7471793478261,29.23556147756534,30.761839254606983,58.024841904723836,0.0,13418.352541666667,39415.718625,2851.84375
221,2015-09-28,3547.14725,41866.022416666674,13064.6595,0.0,77.11189673913043,29.382623600682074,30.238252999238963,58.25863854921902,0.0,13064.6595,39925.02866666667,1940.9937499999999
221,2015-09-29,3506.345291666667,41123.300625,12780.698083333335,0.0,76.22489764492755,29.2259019618463,30.115280581447877,58.31360533814228,0.0,12780.698083333335,39677.41312500001,1445.8875
221,2015-09-30,3632.7373750000006,42880.98774999999,13078.810416666667,0.0,78.9725516304348,29.707948640049274,29.554510221427304,57.57178003287561,0.0,13078.810416666667,40440.631499999996,2440.3562500000003
221,2015-10-01,3468.1280000000006,43791.149666666664,14081.054458333332,0.0,75.39408695652176,29.318683882597163,31.15796849026339,57.34976945232062,0.0,14081.054458333332,39120.75591666666,4670.39375
221,2015-10-02,3356.1332916666665,45050.59220833333,16034.954333333333,0.0,72.95941938405797,29.21766610554586,34.48954982694833,59.1269732553261,0.0,16034.954333333333,37988.33595833333,7062.256249999999
221,2015-10-03,3281.5427500000005,44743.3605,16272.040875,0.0,71.33788586956523,29.119825118971228,35.239823946668594,59.49509086431465,0.0,16272.040875,37268.84166666667,7474.518833333333
221,2015-10-04,3383.38175,44209.91445833333,15225.249875,0.0,73.55177717391304,29.116513924377863,33.370680048672384,58.68043374348403,0.0,15225.249875,38429.808208333336,5780.10625
221,2015-10-05,3301.5860000000007,42828.751416666666,14422.61325,0.0,71.77360869565219,28.959575675680345,32.63088456650182,58.125225638815316,0.0,14422.61325,37703.96391666667,5124.787499999999
221,2015-10-06,3559.1715833333333,43210.875499999995,14161.302875,0.0,77.37329528985506,29.954104237676145,31.75634038781125,58.99667579037886,0.0,14161.302875,39296.07549999999,3914.7999999999997
221,2015-10-07,3505.630583333333,42087.17204166666,13637.710541666667,0.0,76.20936050724637,29.747206642825063,31.3987259184481,58.945642558712684,0.0,13637.710541666667,38974.14079166666,3113.03125
221,2015-10-08,3565.4142916666665,42423.79125,13475.677583333332,0.0,77.50900634057972,29.89423598818974,30.779491249813915,58.5738791870122,0.0,13475.677583333332,39443.835,2979.9562499999997
221,2015-10-09,3534.0133749999986,42765.60700000001,13717.918666666666,0.0,76.82637771739127,29.69390181139721,31.082352806415713,58.411755452519664,0.0,13717.918666666666,39360.219500000014,3405.3875000000003
221,2015-10-10,3292.1058333333335,44066.16129166666,15715.876791666667,0.0,71.56751811594204,29.308596987616998,34.55840567057201,59.26569833256741,0.0,15715.876791666667,37147.99258333333,6918.168708333334
221,2015-10-11,3383.2192499999996,42551.92908333333,14197.02175,0.0,73.54824456521737,29.04026003120982,32.32944855302946,58.624103775277305,0.0,14197.02175,38528.86658333333,4023.0625
221,2015-10-12,3432.1634166666663,42061.32770833334,13589.732208333333,0.0,74.6122481884058,29.01840124770053,31.30748809078781,58.29367794152546,0.0,13589.732208333333,39115.69645833334,2945.63125
221,2015-10-13,3558.1472916666667,42119.628999999986,13288.514541666666,0.0,77.35102807971015,29.81877659382078,30.57117995776831,58.509222596650176,0.0,13288.514541666666,39463.05399999999,2656.5750000000003
221,2015-10-14,3336.8299999999995,44117.56795833334,16412.101375000002,0.0,72.53978260869563,30.132940132297474,36.047315712875786,61.06108322654594,0.0,16412.101375000002,36622.599166666674,7494.968791666666
221,2015-10-15,3501.895125000001,42119.27483333333,13389.067791666666,0.0,76.12815489130436,29.88428320113552,30.802768922873813,58.29935913395193,0.0,13389.067791666666,38754.03108333333,3365.24375
221,2015-10-16,3475.9405833333335,42811.71458333332,13781.063750000001,0.0,75.5639257246377,30.235758522172308,31.19179895915004,58.0431605947035,0.0,13781.063750000001,38019.64583333332,4792.068749999999
221,2015-10-17,3032.6650416666657,42597.336208333334,16245.18125,0.0,65.92750090579709,29.578456980987855,36.954082345958746,60.49907690249362,0.0,16245.18125,33908.261333333336,8689.074875
221,2015-10-18,2919.9571250000004,42709.34795833333,16843.314875,0.0,63.477328804347835,29.27677174155904,38.21421380973838,60.824711630918316,0.0,16843.314875,32984.498,9724.849958333334
221,2015-10-19,3333.4156249999996,46970.34491666667,18458.529416666668,0.0,72.46555706521738,29.818556006903492,38.07971167149777,61.55020987822838,0.0,18458.529416666668,36970.85116666667,9999.49375
221,2015-10-20,3546.0067083333324,44470.82216666667,15109.041708333332,0.0,77.08710235507245,29.794874991920313,32.9216856755002,59.29234481428863,0.0,15109.041708333332,39359.95345833334,5110.868708333333
221,2015-10-21,3592.154541666667,42506.896541666654,13289.334583333335,0.0,78.0903161231884,29.8751133983717,30.29452451446259,58.24261917987732,0.0,13289.334583333335,39765.09654166665,2741.7999999999997
221,2015-10-22,3528.3025,41680.44150000001,12834.537583333333,0.0,76.70222826086956,29.743576459140154,29.837897532132885,57.83351771650101,0.0,12834.537583333333,39230.985250000005,2449.4562499999997
221,2015-10-23,3271.618458333333,45126.59941666667,16875.885291666666,0.0,71.12214039855071,29.702260815861326,36.23716884984082,60.213715569527814,0.0,16875.885291666666,36427.530750000005,8699.068666666666
221,2015-10-24,3040.6784583333324,43382.03770833334,16873.452333333335,0.0,66.10170561594201,29.121485670525875,37.6889730698454,60.86917104633446,0.0,16873.452333333335,34531.35029166667,8850.687416666666
221,2015-10-25,-19.053,6.8687499999999995,0.0,0.0,-0.4141956521739131,0.0,0.0,0.0,0.0,0.0,0.0,6.8687499999999995
221,2015-10-26,-3.458583333333334,5.3999999999999995,0.0,0.0,-0.07518659420289857,0.0,0.0,0.0,0.0,0.0,0.0,5.3999999999999995
221,2015-10-27,-4.394291666666667,5.9624999999999995,0.0,0.0,-0.09552807971014494,0.0,0.0,0.0,0.0,0.0,0.0,5.9624999999999995
221,2015-10-28,-5.8465,7.3687499999999995,0.0,0.0,-0.12709782608695652,0.0,0.0,0.0,0.0,0.0,0.0,7.3687499999999995
221,2015-10-29,82.63408333333332,2651.4348750000004,0.0,0.0,1.7963931159420286,10.352940565214254,0.0,10.3070608595544,0.0,0.0,2639.6848750000004,11.75
221,2015-10-30,3008.1643750000003,41410.520833333336,13687.238583333334,0.0,65.39487771739131,28.265608629720756,32.027677550844594,56.051796079675,0.0,13687.238583333334,35196.527125,6213.9937083333325
221,2015-10-31,3100.7868749999993,45109.48408333333,18246.12675,0.0,67.40841032608694,29.505834441258866,39.19431963629875,61.927523574182274,0.0,18246.12675,34755.26520833333,10354.218875
221,2015-11-01,3265.7725416666667,43149.1945,14676.454791666665,0.0,70.99505525362318,29.030710885641277,32.95860116730017,57.989118825627216,0.0,14676.454791666665,37203.59033333333,5945.604166666667
221,2015-11-02,3310.753375,42005.97129166666,14158.8125,0.0,71.97289945652173,29.763520333706957,32.66149819272328,58.727378111809315,0.0,14158.8125,36787.40254166666,5218.568749999999
221,2015-11-03,3467.1274583333343,42962.99354166668,14756.053,0.0,75.37233605072466,30.05882420429618,33.28096994713642,59.96994306685824,0.0,14756.053,38146.474791666675,4816.51875
221,2015-11-04,3457.672916666667,42522.7095,14223.722791666667,0.0,75.1668025362319,29.596012449821657,32.412509188079866,59.30429042809967,0.0,14223.722791666667,38637.34695833333,3885.362541666667
221,2015-11-05,3371.820791666667,40613.580375,12591.1435,0.0,73.30045199275364,28.991192167541847,30.04098711091889,57.4977793815916,0.0,12591.1435,38464.049125,2149.53125
221,2015-11-06,3576.0422083333324,41792.74541666666,12658.337958333332,0.0,77.74004800724636,29.44250405809012,29.349187837951007,57.6473561748543,0.0,12658.337958333332,40168.39541666666,1624.3500000000001
221,2015-11-07,3100.2300833333334,43638.75875,16233.672833333332,0.0,67.39630615942028,28.964237497928302,36.046632818296956,59.54177773231881,0.0,16233.672833333332,35398.79,8239.96875
221,2015-11-08,2916.743333333334,44389.54041666667,17694.467958333335,0.0,63.40746376811596,28.444637500930508,38.62577112595896,60.35649314264187,0.0,17694.467958333335,33912.07791666667,10477.4625
221,2015-11-09,3228.232208333333,45815.11254166667,17416.053499999998,0.0,70.17896105072464,29.228720464495716,36.835052665177656,60.13809367479661,0.0,17416.053499999998,36526.79383333334,9288.318708333334
221,2015-11-10,3378.142333333333,43660.215833333335,14828.133208333333,0.0,73.43787681159421,29.719545931692366,32.90947114635223,58.498196718113874,0.0,14828.133208333333,37591.734541666665,6068.481291666667
221,2015-11-11,3435.7589583333342,43891.261083333346,15267.013125,0.0,74.69041213768118,30.115727092582457,33.70515452061952,59.593316624285464,0.0,15267.013125,37729.923583333344,6161.337500000001
221,2015-11-12,3488.915833333333,44802.96079166667,15132.722541666668,0.0,75.84599637681158,29.725621226765657,32.7288433082211,58.48258695786242,0.0,15132.722541666668,38816.4795,5986.481291666667
221,2015-11-13,3302.8947499999995,46915.49345833334,17949.809583333332,0.0,71.80205978260868,29.271082757419332,37.07352317606245,60.35631403560468,0.0,17949.809583333332,37317.49970833334,9597.99375
221,2015-11-14,3010.953208333334,47277.60791666667,19126.781541666667,0.0,65.45550452898551,28.413521623259218,39.20186291345126,60.264129374576406,0.0,19126.781541666667,35045.764083333335,12231.843833333332
221,2015-11-15,3104.697458333334,45199.936125,17455.73654166667,0.0,67.49342300724639,28.745583533104778,37.42145419478258,60.13777828338394,0.0,17455.73654166667,35719.44875,9480.487374999999
221,2015-11-16,3349.4129166666667,45903.09579166667,16929.876416666666,0.0,72.81332427536232,29.264672622518923,35.738153877142445,59.86959761112768,0.0,16929.876416666666,37851.37075,8051.7250416666675
221,2015-11-17,3186.253541666667,47005.16608333333,18295.100583333333,0.0,69.26638134057971,28.948810532571535,37.71460058525488,60.13231491837118,0.0,18295.100583333333,36400.40354166667,10604.762541666667
221,2015-11-18,3360.585833333333,45344.14566666667,16159.756458333335,0.0,73.05621376811594,29.193961724693985,34.53296673357787,59.043364516127426,0.0,16159.756458333335,38069.620625,7274.525041666667
221,2015-11-19,3600.879916666667,43241.767875,13563.125583333334,0.0,78.27999818840581,29.53851175789796,30.39321516116807,57.93307898540666,0.0,13563.125583333334,40315.924125,2925.84375
221,2015-11-20,3200.1979583333327,45851.911416666655,17578.487958333335,0.0,69.56952083333331,29.27792127099924,37.148764441878924,60.230900150960295,0.0,17578.487958333335,36148.74266666666,9703.168749999999
221,2015-11-21,3034.344833333333,46795.70208333333,19428.902166666667,0.0,65.96401811594203,28.7899709752753,40.23116386699216,61.6756457365628,0.0,19428.902166666667,34856.22079166667,11939.481291666665
221,2015-11-22,2998.9067500000006,46635.66695833333,18652.5195,0.0,65.19362500000001,28.452506860949033,38.756059430808484,60.02282092597997,0.0,18652.5195,34857.723125,11777.943833333333
221,2015-11-23,1656.2472083333332,25461.31775,10293.407333333334,0.0,36.0053740942029,28.906746010209815,39.174060078428994,60.68705493794503,0.0,10293.407333333334,18948.836291666667,6512.481458333333
221,2015-11-24,3169.485541666667,49270.54033333334,20168.130833333333,0.0,68.90185960144927,29.07282333631643,39.66419345756417,60.93862874444115,0.0,20168.130833333333,36054.390375,13216.149958333333
221,2015-11-25,3021.212833333333,47012.641541666664,18960.712958333334,0.0,65.67853985507246,28.717998984322584,39.08051807314519,60.333665647457394,0.0,18960.712958333334,34792.34779166667,12220.293749999999
221,2015-11-26,3072.64125,44719.519583333335,17335.966,0.0,66.79654891304348,28.89399859726538,37.563947070950476,60.287242680491026,0.0,17335.966,35169.06320833333,9550.456375
221,2015-11-27,3383.0270000000005,44154.49754166667,15114.17075,0.0,73.54406521739132,29.424377207606696,33.16879391236493,58.507656004008545,0.0,15114.17075,38023.73508333334,6130.762458333334
221,2015-11-28,2957.9006666666664,48500.15895833333,20714.288666666667,0.0,64.3021884057971,28.497483181259962,41.38540073520745,61.55498814057321,0.0,20714.288666666667,34326.82770833333,14173.331250000001
221,2015-11-29,2963.973041666666,50394.65604166667,21931.232375000003,0.0,64.434196557971,28.333752168847603,42.169539056385396,61.620737065280515,0.0,21931.232375000003,34596.068583333334,15798.587458333333
221,2015-11-30,3102.26475,48476.476875,19274.090791666666,0.0,67.44053804347826,28.73428432510333,38.52681912864047,59.69114306066297,0.0,19274.090791666666,35705.4955,12770.981375000001
221,2015-12-01,3188.1683749999997,48407.88554166666,19348.200458333333,0.0,69.30800815217391,29.1963667781597,38.729756625989246,60.51095284388044,0.0,19348.200458333333,36113.45416666666,12294.431375
221,2015-12-02,3171.705291666667,45578.136875000004,17664.04575,0.0,68.95011503623189,29.174535292598634,37.5538022717011,60.56784152321589,0.0,17664.04575,35953.85566666667,9624.281208333334
221,2015-12-03,3108.848791666666,48200.58325,19408.537874999998,0.0,67.58366938405796,29.00271815713645,39.01762484812467,60.348265375816744,0.0,19408.537874999998,35450.10191666667,12750.481333333335
221,2015-12-04,3147.67475,47682.503125,19860.89520833333,0.0,68.42771195652175,29.51191986612889,40.36082888936428,62.19252087019097,0.0,19860.89520833333,35273.53441666667,12408.968708333334
221,2015-12-05,3014.161291666666,47695.68095833333,20244.599916666666,0.0,65.52524547101449,28.824659493401523,41.1292175522226,62.02910876723834,0.0,20244.599916666666,34582.69970833333,13112.981249999999
221,2015-12-06,2769.1236666666664,46416.48579166667,19627.41420833333,0.0,60.19834057971014,27.978527010641574,40.974261392256835,60.704243236249454,0.0,19627.41420833333,32732.11708333334,13684.368708333333
221,2015-12-07,2910.3015,45755.023791666674,18848.663,0.0,63.26742391304349,28.789019454864917,39.91738353474483,60.9530263852712,0.0,18848.663,33432.41129166667,12322.612500000001
221,2015-12-08,3113.2743750000004,48597.32241666666,20007.131166666666,0.0,67.6798777173913,29.374831751086678,39.89264025750352,61.0792587626649,0.0,20007.131166666666,35050.85370833333,13546.468708333334
221,2015-12-09,2204.7710833333335,32720.198624999997,12175.175541666666,0.0,47.92980615942029,28.42744518051512,36.05617084993857,58.340736000725194,0.0,12175.175541666666,25649.6985,7070.500125
221,2015-12-10,3415.9240416666676,46670.75179166668,17115.112041666667,0.0,74.25921829710147,29.494188370127954,35.53491267318538,59.740743804660944,0.0,17115.112041666667,38302.608041666674,8368.143750000001
221,2015-12-11,3422.955625,45942.446791666676,16563.420125,0.0,74.41207880434783,29.4068492964016,34.9346341419295,59.574806362365905,0.0,16563.420125,38495.44675000001,7447.000041666666
221,2015-12-12,2941.7328749999997,44034.26966666668,17095.696333333333,0.0,63.95071467391303,28.541519075294453,37.61978419903747,59.71351342890472,0.0,17095.696333333333,34086.525958333346,9947.743708333333
221,2015-12-13,3219.9563749999998,44574.09445833333,16540.893916666668,0.0,69.99905163043478,29.54257609403623,35.95810117073426,59.84853574125872,0.0,16540.893916666668,36046.09441666667,8528.000041666666
221,2015-12-14,3531.2799166666678,44072.048541666656,14398.389416666667,0.0,76.76695471014496,29.349545061426337,31.657089223201673,58.15584592873526,0.0,14398.389416666667,39791.22979166666,4280.818749999999
221,2015-12-15,3330.469125,46460.33058333333,17132.462375,0.0,72.40150271739131,29.860676349014913,35.73203854374744,59.43920817656265,0.0,17132.462375,36886.068,9574.262583333333
221,2015-12-16,3163.470333333333,47221.310458333326,18729.079583333332,0.0,68.77109420289855,29.372038319325444,38.43250590345244,60.58804499661946,0.0,18729.079583333332,35619.37304166666,11601.937416666668
221,2015-12-17,3279.3139583333336,46097.2235,16926.447833333335,0.0,71.28943387681159,29.39249228489682,35.58044388015278,59.10735005716784,0.0,16926.447833333335,36898.02966666667,9199.193833333333
221,2015-12-18,3122.5394583333327,48400.423958333326,20336.91116666667,0.0,67.88129257246376,29.678024187928454,40.715158377518534,62.051274201023624,0.0,20336.91116666667,34796.01758333333,13604.406375
221,2015-12-19,2991.4840000000004,51281.73333333334,23013.811625000002,0.0,65.03226086956523,29.078943436450345,43.48566948397056,62.77781723424011,0.0,23013.811625000002,34022.377,17259.356333333333
221,2015-12-20,2955.4478333333323,50409.909,22233.861333333334,0.0,64.24886594202897,28.714861893969417,42.73850063186146,62.127883014393404,0.0,22233.861333333334,34038.71504166666,16371.193958333335
221,2015-12-21,3194.929791666667,47566.60516666667,18452.067541666667,0.0,69.45499547101448,28.931980273995215,37.58920853389274,59.80264515768938,0.0,18452.067541666667,36520.755208333336,11045.849958333332
221,2015-12-22,2048.760125,28161.820125,10267.911958333332,0.0,44.53826358695652,29.659893414876475,35.32984390655846,59.38936528781915,0.0,10267.911958333332,22844.313833333334,5317.506291666667
221,2015-12-23,3367.5112499999996,43076.59004166667,15317.138833333333,0.0,73.20676630434781,30.534911081031375,34.455347504603466,60.309144189117646,0.0,15317.138833333333,36472.79004166667,6603.8
221,2015-12-24,3451.47025,43792.741625,14294.592791666668,0.0,75.03196195652173,29.308009273820968,31.629327350495988,57.694379037205344,0.0,14294.592791666668,38947.035375,4845.70625
221,2015-12-25,3038.608583333333,45194.553,18298.938958333332,0.0,66.05670833333333,29.60778761115706,39.23377668628565,61.469192528101516,0.0,18298.938958333332,33941.05945833334,11253.493541666665
221,2015-12-26,2950.2195000000006,44806.99575,19256.970458333333,0.0,64.13520652173914,30.507989652188115,41.64495919207937,63.42030668278746,0.0,19256.970458333333,31981.389583333334,12825.606166666666
221,2015-12-27,3056.5844999999995,45303.3205,18733.135083333334,0.0,66.44748913043478,30.499362225707905,40.0682830249685,62.38153977504876,0.0,18733.135083333334,33143.79541666667,12159.525083333334
221,2015-12-28,3152.070166666667,49830.67795833334,23891.90070833333,0.0,68.52326449275364,32.3867251267464,46.45946538636396,67.37917595549814,0.0,23891.90070833333,32187.36554166667,17643.312416666668
221,2015-12-29,3151.1932916666665,48088.98108333333,22209.785333333333,0.0,68.50420199275362,32.666639026237945,44.752684158201525,66.42403878784451,0.0,22209.785333333333,31902.680958333334,16186.300125
221,2015-12-30,3111.960541666667,44870.30645833333,19548.746916666667,0.0,67.65131612318841,32.12938233204691,42.216302309337586,65.15303942032988,0.0,19548.746916666667,32032.312749999997,12837.993708333333
221,2015-12-31,3095.390583333334,47028.83804166667,20817.154625,0.0,67.29109963768117,31.617190721584095,42.89211109247824,64.65957331657579,0.0,20817.154625,32377.906833333338,14650.931208333333
221,2016-01-01,2995.2585,48175.05841666667,23150.903125,0.0,65.11431521739131,31.90201214644649,46.56568440402501,67.12784043319559,0.0,23150.903125,31050.802166666665,17124.256250000002
221,2016-01-02,2995.298999999999,48549.90870833333,23370.481750000003,0.0,65.1151956521739,32.36071167120274,46.64440418471431,67.04807719406384,0.0,23370.481750000003,30611.08395833333,17938.82475
221,2016-01-03,2984.102125,47748.032125000005,22641.670083333334,0.0,64.87178532608696,31.852283534612592,45.94870577386679,66.61748353245692,0.0,22641.670083333334,30983.444666666674,16764.58745833333
221,2016-01-04,3053.4730833333338,54384.826625,27900.648708333334,0.0,66.37984963768116,32.450191938894,49.71149857789307,68.2798325427361,0.0,27900.648708333334,31119.557791666666,23265.268833333335
221,2016-01-05,3082.9365416666665,54681.324291666664,27955.760458333334,0.0,67.02035960144927,32.57076362024237,49.539610687395005,68.18545924261895,0.0,27955.760458333334,31303.524333333335,23377.799958333333
221,2016-01-06,3217.4561666666664,51882.547041666665,25525.568458333335,0.0,69.94469927536231,33.16073014488687,47.67321454676745,68.18237776898928,0.0,25525.568458333335,32088.18445833333,19794.36258333333
221,2016-01-07,3156.956166666667,49349.736291666675,23794.655708333332,0.0,68.62948188405798,33.18603735375432,46.721297131982894,67.8776258651012,0.0,23794.655708333332,31460.79879166667,17888.9375
221,2016-01-08,3178.3545,49288.501625,23332.367499999997,0.0,69.09466304347826,33.050414091044026,45.87050222879261,67.19669399746658,0.0,23332.367499999997,31804.02020833333,17484.481416666666
221,2016-01-09,3050.289375,45172.54829166667,19748.427208333334,0.0,66.31063858695651,31.140166403375357,42.362172602563064,64.6939372450628,0.0,19748.427208333334,32394.904500000004,12777.643791666667
221,2016-01-10,3085.738916666667,45881.62345833334,20005.107625,0.0,67.08128079710146,31.193633370869794,42.24958218375883,64.49174381243799,0.0,20005.107625,32715.217000000008,13166.406458333333
221,2016-01-11,3190.4426249999997,54117.98254166667,26089.03854166667,0.0,69.3574483695652,31.781531754319015,46.71289452965554,66.20981102916747,0.0,26089.03854166667,33199.588833333335,20918.393708333333
221,2016-01-12,3062.602125000001,51671.236666666664,25377.40675,0.0,66.5783070652174,32.25276007642173,47.590326849154174,67.19223341267048,0.0,25377.40675,31403.661291666667,20267.575375
221,2016-01-13,3207.178416666666,52120.518833333335,24415.28458333333,0.0,69.72126992753623,32.79048227557929,45.3913775707612,65.7416853228656,0.0,24415.28458333333,32346.8435,19773.675333333333
221,2016-01-14,3192.765291666667,52963.05770833333,26326.975916666666,0.0,69.40794112318842,33.040111924646204,48.16684814281687,68.10342238726078,0.0,26326.975916666666,31958.18266666666,21004.875041666666
221,2016-01-15,3169.203041666667,48978.24441666667,23065.431291666668,0.0,68.89571829710147,32.715293640959835,45.632962932878314,67.03245380451263,0.0,23065.431291666668,32037.294416666668,16940.95
221,2016-01-16,3041.8579166666673,47275.90445833334,21588.519833333336,0.0,66.12734601449276,31.828245009662187,44.24898604334509,65.52820430927888,0.0,21588.519833333336,31606.967000000004,15668.937458333334
221,2016-01-17,3030.9798749999995,49567.135749999994,24418.173250000003,0.0,65.89086684782608,32.753101282293116,47.73529927253317,67.95831035890912,0.0,24418.173250000003,30604.63579166666,18962.499958333334
221,2016-01-18,122.56729166666666,2223.08225,1073.8653333333334,0.0,2.66450634057971,31.191313352079558,46.807408203746505,65.04114366228085,0.0,1073.8653333333334,1299.5635416666667,923.5187083333334
221,2016-01-19,3131.129833333333,53199.749375,26603.608083333336,0.0,68.06803985507246,33.23206013973131,48.4564124945748,67.92112891076506,0.0,26603.608083333336,31160.211874999997,22039.537500000002
221,2016-01-20,3294.975000000001,53323.74604166666,26062.806833333332,0.0,71.62989130434785,33.28316506267474,47.360997039675304,67.79662856902452,0.0,26062.806833333332,32740.40866666666,20583.337375
221,2016-01-21,3315.3716249999998,53337.278374999994,26247.196041666666,0.0,72.07329619565218,33.5952684306966,47.68396564767356,68.24088139242093,0.0,26247.196041666666,32637.034583333327,20700.243791666668
221,2016-01-22,3265.6233333333334,54584.19425,27344.349958333332,0.0,70.9918115942029,33.4836230687206,48.54237293778481,68.32827147441782,0.0,27344.349958333332,32254.494291666666,22329.699958333335
221,2016-01-23,3068.9371666666666,54232.77029166666,27749.010541666667,0.0,66.71602536231885,32.56823667778315,49.57994209342062,68.2946390196798,0.0,27749.010541666667,31163.795249999996,23068.975041666665
221,2016-01-24,3037.2594583333334,52515.493625,26590.867125,0.0,66.0273795289855,32.70724082178929,49.064271008024996,68.19145484955655,0.0,26590.867125,30711.04366666667,21804.449958333335
221,2016-01-25,3229.0995,50819.91108333333,24346.633083333334,0.0,70.19781521739131,32.647606846109646,46.42215663359796,67.43593355290042,0.0,24346.633083333334,32710.461124999998,18109.449958333335
221,2016-01-26,3257.198583333333,48208.93174999999,20452.753333333334,0.0,70.80866485507245,31.212088550970062,41.109725339484534,63.45436317999133,0.0,20452.753333333334,34512.625416666655,13696.306333333334
221,2016-01-27,3243.06575,50268.30825,23261.32195833333,0.0,70.50142934782609,32.18398349242578,44.83946534504618,66.17571454382565,0.0,23261.32195833333,33325.183375,16943.124874999998
221,2016-01-28,3218.6476666666663,49207.32633333334,22907.31708333333,0.0,69.97060144927536,32.74855954095366,45.10916225621506,66.74134092452094,0.0,22907.31708333333,32504.076208333336,16703.250125000002
221,2016-01-29,3214.754583333333,49698.95566666666,23111.770125,0.0,69.88596920289854,32.94831566757354,45.06156274252821,66.45384657865262,0.0,23111.770125,32267.936749999997,17431.018916666668
221,2016-01-30,3058.3504166666667,48919.175625,22819.116125,0.0,66.48587862318841,31.698295069724615,45.20016200242732,65.87607544093692,0.0,22819.116125,31908.613333333342,17010.562291666665
221,2016-01-31,3125.9308749999996,45486.536041666666,18313.881333333335,0.0,67.95501902173912,29.90671527928153,39.01376228709065,61.74133709877886,0.0,18313.881333333335,34567.44216666667,10919.093875
221,2016-02-01,3265.0329583333328,47042.65891666666,18366.582041666665,0.0,70.97897735507244,30.253328892068737,37.831780838103796,60.78545962497387,0.0,18366.582041666665,35692.008833333326,11350.650083333334
221,2016-02-02,1497.4571666666664,22612.638041666665,9501.758416666666,0.0,32.553416666666664,30.619321470330167,40.71674535161576,62.61753473025139,0.0,9501.758416666666,16173.925458333331,6438.712583333334
221,2016-02-03,3228.435208333333,43553.496,16939.703166666666,0.0,70.18337409420289,30.973161917468694,37.68799880719467,62.20264585139018,0.0,16939.703166666666,34471.733458333336,9081.762541666667
221,2016-02-04,3148.6815416666655,46233.92487499999,19817.787583333335,0.0,68.44959873188404,31.50369932818218,41.535047249197376,64.0579606096665,0.0,19817.787583333335,33053.98116666666,13179.943708333332
221,2016-02-05,3189.492791666666,49013.431625,22981.592,0.0,69.33679981884056,32.55536413984614,45.43445287916837,66.95548549580424,0.0,22981.592,32400.794416666668,16612.637208333334
221,2016-02-06,3043.3115833333327,49261.206625000006,23227.97525,0.0,66.1589474637681,31.274398257983332,45.690573774950344,66.12196616263505,0.0,23227.97525,32182.075375,17079.131250000002
221,2016-02-07,2886.966791666667,45950.920458333334,21468.849833333334,0.0,62.76014764492754,31.417361575822696,45.272540475377525,66.0505606667791,0.0,21468.849833333334,30389.857875,15561.062583333332
221,2016-02-08,3196.5059166666665,47780.20599999999,22232.941333333332,0.0,69.48925905797101,33.10645039098645,45.088855003299,67.21389608612857,0.0,22232.941333333332,31931.512083333324,15848.693916666665
221,2016-02-09,3212.2639166666672,49119.75262500001,22974.796083333335,0.0,69.83182427536234,33.187663206406285,45.322702407554225,66.95046727330092,0.0,22974.796083333335,32010.402583333344,17109.35004166667
221,2016-02-10,3207.318541666666,49620.711833333335,23191.168791666667,0.0,69.7243161231884,33.06755435002998,45.28766708970678,66.664122626009,0.0,23191.168791666667,32077.211666666666,17543.50016666667
221,2016-02-11,3182.477458333334,57204.258416666664,27938.597250000003,0.0,69.18429257246378,31.289718665111888,47.325644814388745,65.72461718833269,0.0,27938.597250000003,33637.23341666667,23567.024999999998
221,2016-02-12,3215.927291666667,55607.954125000004,27567.50554166667,0.0,69.91146286231884,32.28828173304884,48.03755072203288,67.16362751016733,0.0,27567.50554166667,32939.56641666667,22668.387708333335
221,2016-02-13,2997.9756249999996,56213.44370833333,27138.950375,0.0,65.1733831521739,30.44716495812725,46.7813939141684,64.41919729441194,0.0,27138.950375,32564.00616666666,23649.43754166667
221,2016-02-14,299.4883333333333,7303.324083333333,3327.6745416666668,0.0,6.510615942028986,22.38961511053138,44.15100299748194,57.71275902202071,0.0,3327.6745416666668,4423.742833333333,2879.5812499999997
221,2016-02-15,-128.472,5.8062499999999995,0.0,0.0,-2.792869565217391,0.0,0.0,0.0,0.0,0.0,0.0,5.8062499999999995
221,2016-02-16,1951.8300000000002,27182.315583333337,10587.3175,0.0,42.431086956521746,32.58280106643646,37.74155499674051,61.48873967069972,0.0,10587.3175,19811.171750000005,7371.143833333333
221,2016-02-17,3183.892166666667,49713.996750000006,23235.455583333332,0.0,69.21504710144929,33.150373550514175,45.28900875474123,66.46951137552162,0.0,23235.455583333332,31763.365708333335,17950.631041666667
221,2016-02-18,122.83029166666667,2113.0453333333335,1021.6069166666666,0.0,2.6702237318840583,32.55132733092669,46.84845929239587,66.07287989214383,0.0,1021.6069166666666,1247.9390416666668,865.1062916666666
221,2016-02-19,3025.9492916666663,50047.29079166667,24138.081083333334,0.0,65.78150634057971,32.17358868599879,46.73502417984424,66.73077260620171,0.0,24138.081083333334,31104.178208333342,18943.11258333333
221,2016-02-20,3065.462458333333,45695.20291666667,19681.799333333332,0.0,66.64048822463768,31.342591982241792,41.73635253725087,63.922504462747185,0.0,19681.799333333332,32345.784125000002,13349.418791666665
221,2016-02-21,2995.342458333333,46221.17641666667,20673.547000000002,0.0,65.11614039855073,31.472233915161883,43.34053854960367,64.77250785736426,0.0,20673.547000000002,31475.707666666673,14745.46875
221,2016-02-22,3177.844625000001,50285.91891666667,23593.607999999997,0.0,69.08357880434785,33.052368637305094,45.464065782909664,66.36390088444095,0.0,23593.607999999997,31797.037750000003,18488.881166666666
221,2016-02-23,3194.587500000001,49045.63500000001,23198.714958333334,0.0,69.4475543478261,33.13084812631919,45.833589390014666,67.37484515288142,0.0,23198.714958333334,31888.847625000006,17156.787375
221,2016-02-24,1674.2015,25455.480583333338,11758.183625,0.0,36.39568478260869,33.08828834181616,44.758883049234356,66.51007279837478,0.0,11758.183625,16733.624375000003,8721.856208333333
221,2016-02-25,-4.118875000000001,5.175,0.0,0.0,-0.08954076086956524,0.0,0.0,0.0,0.0,0.0,0.0,5.175
221,2016-02-26,1017.8078333333334,11019.075708333334,2221.0994166666665,0.0,22.126257246376817,30.569646219854384,19.531838911837323,50.07944720096261,0.0,2221.0994166666665,11011.131958333333,7.9437500000000005
221,2016-02-27,3094.35125,42099.44054166666,16948.153791666668,0.0,67.26850543478261,32.33357537083889,39.00913986454059,63.317176196851186,0.0,16948.153791666668,31649.909375,10449.531166666666
221,2016-02-28,3164.588416666666,39248.116916666666,13923.746416666667,0.0,68.79540036231883,31.272732110560213,34.3761775128679,61.04200103094275,0.0,13923.746416666667,33466.32316666667,5781.79375
221,2016-02-29,3273.0952083333336,41478.173124999994,14185.453875,0.0,71.15424365942029,31.103426977531406,33.139344875899184,59.236646759519516,0.0,14185.453875,34802.223125,6675.95
221,2016-03-01,3184.201958333333,51344.13808333334,25069.747124999998,0.0,69.22178170289854,33.15192538582254,47.31288036342649,67.82291191037947,0.0,25069.747124999998,31764.969291666668,19579.168791666667
221,2016-03-02,3107.9970833333336,51395.886,24494.143375,0.0,67.56515398550725,32.29414348725443,46.180028987718146,66.17905459182496,0.0,24494.143375,31828.298541666667,19567.58745833333
221,2016-03-03,3089.347374999999,53752.559916666665,26954.676958333333,0.0,67.15972554347823,32.48613619422679,48.590937923948694,67.59840222036239,0.0,26954.676958333333,31450.334916666663,22302.225000000002
221,2016-03-04,2882.1719166666667,49045.09483333333,24538.433333333334,0.0,62.65591123188406,32.000690456163426,48.48099847780543,67.91583511947806,0.0,24538.433333333334,29786.338749999995,19258.756083333334
221,2016-03-05,3056.5117916666672,50551.46558333332,24971.06591666667,0.0,66.44590851449276,32.94851521389302,47.86561382519683,67.86188029140835,0.0,24971.06591666667,30679.39691666666,19872.068666666666
221,2016-03-06,2991.6079999999997,48758.32212499999,23600.63825,0.0,65.03495652173912,32.21353391751154,46.902425097684585,67.19384904650076,0.0,23600.63825,30713.047124999994,18045.274999999998
221,2016-03-07,3279.7205,45756.27441666666,19727.247916666667,0.0,71.29827173913044,32.79181947640998,41.77689409932539,65.48204746672332,0.0,19727.247916666667,33077.13691666666,12679.137499999999
221,2016-03-08,3451.273541666666,44516.58933333334,17351.386291666666,0.0,75.02768568840578,31.849157052411147,37.76874882273368,63.40851674410777,0.0,17351.386291666666,35837.52679166667,8679.062541666666
221,2016-03-09,3553.881708333334,43303.70429166666,14356.798125000001,0.0,77.25829800724638,29.599201492421116,32.12571838292694,59.26725994401111,0.0,14356.798125000001,39708.14179166666,3595.5625
221,2016-03-10,3614.9316249999997,44661.71462499999,14037.668291666667,0.0,78.58547010869566,29.512450185782818,30.456492478407522,57.22482299196548,0.0,14037.668291666667,40508.989624999995,4152.724999999999
221,2016-03-11,3248.5542499999997,50418.83158333334,20508.934833333333,0.0,70.6207445652174,29.331298023425955,39.41582588375242,60.72437783620445,0.0,20508.934833333333,36628.18779166667,13790.643791666667
221,2016-03-12,3307.5453749999997,50138.729250000004,20279.064875,0.0,71.90316032608695,29.034379502622095,39.19177241976411,61.00847339375382,0.0,20279.064875,37674.704333333335,12464.024916666667
221,2016-03-13,3058.3437083333333,46389.11983333333,17971.24275,0.0,66.48573278985506,28.679408879990614,37.53896382461155,59.34249072444132,0.0,17971.24275,35267.338541666664,11121.781291666666
221,2016-03-14,3263.159333333333,48993.67541666667,19782.913625,0.0,70.93824637681159,29.39696495336316,39.12645822890101,61.15343279520482,0.0,19782.913625,36710.67554166667,12282.999875
221,2016-03-15,3370.277958333334,48101.640791666665,18578.692375000002,0.0,73.26691213768117,29.77062530850294,37.426184625333455,60.59812595799845,0.0,18578.692375000002,37439.87191666666,10661.768875
221,2016-03-16,3439.8382916666665,46602.11308333334,16803.865291666665,0.0,74.77909329710144,29.71221149053809,34.94007916762621,59.35127238817288,0.0,16803.865291666665,38287.731875000005,8314.381208333334
221,2016-03-17,3406.5182916666668,48065.654791666675,18457.946083333332,0.0,74.0547454710145,29.72671774663132,37.21078334918998,60.64942575608124,0.0,18457.946083333332,37898.354750000006,10167.300041666667
221,2016-03-18,3211.6566666666677,50855.212125000005,20762.501833333332,0.0,69.81862318840581,29.046850432087535,39.56074999239497,60.44650757207478,0.0,20762.501833333332,36566.77458333334,14288.437541666666
221,2016-03-19,3005.9154166666667,53766.52520833334,23902.828541666666,0.0,65.34598731884059,28.23499235669655,43.07820800002273,61.56754663802274,0.0,23902.828541666666,35208.34995833334,18558.17525
221,2016-03-20,2979.1502916666664,52934.478500000005,23488.132458333333,0.0,64.76413677536232,28.117722394917095,42.99620761084632,61.60894994037438,0.0,23488.132458333333,35040.38466666667,17894.093833333332
221,2016-03-21,3144.6667500000003,52940.88324999999,22338.97883333333,0.0,68.36232065217392,28.677513676812445,40.88767695261572,60.5321343238588,0.0,22338.97883333333,36265.17054166666,16675.712708333333
221,2016-03-22,3257.9851250000006,50422.341916666664,20488.925666666666,0.0,70.82576358695654,29.1663690119288,39.37462915731097,60.74355416986313,0.0,20488.925666666666,36942.24820833333,13480.093708333334
221,2016-03-23,3316.98875,48272.28908333333,18798.918416666667,0.0,72.10845108695652,29.58258389544317,37.735948643855764,60.46088606150427,0.0,18798.918416666667,37082.113999999994,11190.175083333334
221,2016-03-24,3318.966208333333,48149.470875,18641.287333333334,0.0,72.15143931159419,29.13689323178719,37.51497699069292,60.31146276038864,0.0,18641.287333333334,37671.78329166667,10477.687583333334
221,2016-03-25,3350.010416666666,48945.29295833333,18695.416416666667,0.0,72.82631340579708,29.455972815162028,37.01216702791641,59.64775688321487,0.0,18695.416416666667,37612.255541666666,11333.037416666666
221,2016-03-26,3088.580083333334,50003.9125,21192.3795,0.0,67.14304528985508,29.055179726708722,41.06728939158185,61.49461309384453,0.0,21192.3795,35155.38766666666,14848.524833333335
221,2016-03-27,3277.9413750000003,47785.51495833333,17943.247166666664,0.0,71.25959510869566,28.74923294869076,36.38522557457261,59.07141230990277,0.0,17943.247166666664,37707.82745833333,10077.6875
221,2016-03-28,3416.0169583333336,47539.5145,17291.096,0.0,74.26123822463768,29.36304792919822,35.24423452935373,59.00836164879216,0.0,17291.096,38474.720624999994,9064.793875000001
221,2016-03-29,3221.936875,51461.004499999995,21970.463958333334,0.0,70.04210597826088,29.624627551932996,41.369595228073926,62.07555467593428,0.0,21970.463958333334,35968.36687499999,15492.637625000001
221,2016-03-30,3364.999416666667,48839.06491666666,19550.362458333333,0.0,73.15216123188407,29.835364031739115,38.78892788232485,61.57525060528193,0.0,19550.362458333333,37300.12120833333,11538.943708333332
221,2016-03-31,3505.611999999999,45817.852875000004,15959.025833333333,0.0,76.20895652173911,29.052331030880442,33.751412056149185,59.055209621565055,0.0,15959.025833333333,39906.115375,5911.7375
221,2016-04-01,3553.5397083333332,45430.72587499999,14990.412875,0.0,77.25086322463768,29.248720748952582,31.973061383809632,57.84137323473956,0.0,14990.412875,40180.08837499999,5250.6375
221,2016-04-02,3094.033,48357.89783333333,19530.938083333334,0.0,67.26158695652174,28.86691614259722,39.13596009767794,60.295884854558764,0.0,19530.938083333334,35447.135208333326,12910.762625000001
221,2016-04-03,3045.295249999999,55124.17920833333,24568.237541666665,0.0,66.20207065217389,28.56852270439526,43.18691374332932,61.45713724428219,0.0,24568.237541666665,35253.17304166666,19871.006166666666
221,2016-04-04,3236.928166666667,56344.16308333333,25187.721958333335,0.0,70.36800362318841,29.60375567294275,43.317188486531876,62.31662497757493,0.0,25187.721958333335,36161.200625000005,20182.96245833333
221,2016-04-05,3151.381416666667,54872.50766666667,25402.018874999998,0.0,68.50829166666668,30.160124920652688,44.85736194985754,63.85076362400878,0.0,25402.018874999998,34556.07633333334,20316.431333333334
