ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
221,2016-12-10,2716.1027083333333,47924.25570833333,21116.822041666666,0.0,59.045711050724634,28.183786943899197,42.696618986869424,61.439977094381945,0.0,21116.822041666666,31871.568166666664,16052.687541666666
221,2016-12-11,2829.8435000000004,52231.99358333333,22774.332374999998,0.0,61.51833695652174,27.231587888508912,42.250257001878055,60.16796303111007,0.0,22774.332374999998,34367.34979166666,17864.643791666665
221,2016-12-12,2935.232583333333,46809.108250000005,17045.320916666667,0.0,63.80940398550724,27.601312088587825,35.285405878201765,56.02349531912668,0.0,17045.320916666667,35169.758250000006,11639.35
221,2016-12-13,3051.585708333334,45612.51770833334,16283.815333333334,0.0,66.33881974637681,28.069518297091438,34.59333450473093,56.71909048132804,0.0,16283.815333333334,35953.99912500001,9658.518583333333
221,2016-12-14,3010.188208333333,46518.805291666664,17245.128833333332,0.0,65.43887409420289,28.24541013259797,35.92180850638534,57.322198537839085,0.0,17245.128833333332,35245.392875,11273.412416666666
221,2016-12-15,2839.912208333333,47613.907250000004,18848.565416666668,0.0,61.737221920289855,28.552722659566093,38.35877967322204,58.08426439296509,0.0,18848.565416666668,32893.79479166667,14720.112458333335
221,2016-12-16,2997.2165000000005,50210.87920833333,20613.924791666668,0.0,65.15688043478262,28.313221662164946,39.78168404974526,59.52303547594462,0.0,20613.924791666668,35009.460374999995,15201.418833333335
221,2016-12-17,2930.9184999999998,47800.541208333336,18495.34375,0.0,63.71561956521739,27.84081606271259,37.49297448512535,57.771086575571815,0.0,18495.34375,34815.95979166667,12984.581416666668
221,2016-12-18,2930.8404583333336,45975.64087500001,18673.699625,0.0,63.71392300724638,29.122169942274706,39.35708091260743,60.439525973716734,0.0,18673.699625,33283.19712500001,12692.44375
221,2016-12-19,2983.4534583333334,47733.28295833333,19534.308916666665,0.0,64.8576838768116,29.001580236450224,39.65491736242318,60.32558734616862,0.0,19534.308916666665,34021.55783333333,13711.725124999999
221,2016-12-20,3013.609458333333,48406.231791666665,17565.542416666667,0.0,65.51324909420289,28.11353933490665,35.162568546979394,55.75190190079765,0.0,17565.542416666667,35450.962999999996,12955.268791666667
221,2016-12-21,3053.6227083333324,47139.729833333324,17299.817375000002,0.0,66.38310235507244,28.034094255737823,35.561062798900224,56.984289247224595,0.0,17299.817375000002,36023.46120833333,11116.268624999999
221,2016-12-22,3034.588875,45738.58133333334,16948.211541666667,0.0,65.96932336956522,28.8643998957482,35.90554215642378,57.847418453964124,0.0,16948.211541666667,34769.13766666668,10969.443666666666
221,2016-12-23,3121.0835833333335,47925.543041666664,18892.24875,0.0,67.84964311594204,28.826868991186927,38.19767377762127,59.73515678314464,0.0,18892.24875,35806.718,12118.825041666665
221,2016-12-24,2956.7063749999998,45588.658708333336,18371.569291666667,0.0,64.27622554347826,28.91319793741903,39.048984402572664,60.49803007242397,0.0,18371.569291666667,33819.615000000005,11769.043708333333
221,2016-12-25,3012.341625000001,47846.59320833333,19783.737624999998,0.0,65.48568750000003,29.122859315972676,40.06615123640398,60.88754481645958,0.0,19783.737624999998,34207.93054166667,13638.662666666665
221,2016-12-26,3013.757624999999,47419.06120833333,18687.680666666667,0.0,65.51647010869563,29.025702449438405,38.18763433696172,59.20663004473001,0.0,18687.680666666667,34338.56754166666,13080.493666666667
221,2016-12-27,3109.1152916666665,42951.58375,15409.203041666668,0.0,67.58946286231884,29.94094535072159,34.76332417239127,58.70277787474299,0.0,15409.203041666668,34342.183874999995,8609.399875000001
221,2016-12-28,3024.6082083333345,45172.64020833333,18252.481333333333,0.0,65.75235235507249,30.089944834139043,39.15315296676832,61.29685571135289,0.0,18252.481333333333,33243.31508333333,11929.325125000001
221,2016-12-29,2980.4367500000003,44036.06133333333,17244.149625000002,0.0,64.79210326086957,30.01427882172718,37.94491788119617,60.32841977791914,0.0,17244.149625000002,32840.41133333333,11195.65
221,2016-12-30,3082.8187083333337,46842.62666666666,17960.882708333334,0.0,67.01779800724637,29.329235166537888,37.15409948415809,58.91933330214377,0.0,17960.882708333334,34761.926666666666,12080.699999999999
221,2016-12-31,2980.895291666667,46197.72841666667,17873.278458333334,0.0,64.80207155797102,28.554699921728094,37.48900404230837,58.82842794291029,0.0,17873.278458333334,34524.365958333336,11673.362458333335
221,2017-01-01,2948.9178749999996,44278.791541666666,16838.466125,0.0,64.10691032608695,29.01752703324998,36.84911574207269,58.87450078374551,0.0,16838.466125,33609.253875,10669.537666666667
221,2017-01-02,2986.7639999999997,45297.243333333325,17366.759416666668,0.0,64.92965217391304,28.84735459082034,37.150727087015554,58.95721505785377,0.0,17366.759416666668,34241.399458333326,11055.843875
221,2017-01-03,2936.776875,43889.37712499999,16403.311208333333,0.0,63.84297554347826,28.55579304531078,36.215326907362154,58.34464978116816,0.0,16403.311208333333,34012.08979166666,9877.287333333334
221,2017-01-04,2990.2765833333337,44919.39495833333,16698.887458333335,0.0,65.00601268115943,28.91448106084273,36.02250767935408,58.03828647581037,0.0,16698.887458333335,34202.082375,10717.312583333334
221,2017-01-05,3063.0303333333345,49149.147416666674,19884.041333333334,0.0,66.587615942029,29.04738324904615,39.202067431206395,59.812727477293734,0.0,19884.041333333334,34873.92858333334,14275.218833333332
221,2017-01-06,2853.8828333333336,45976.674791666665,18589.228708333332,0.0,62.040931159420296,29.026016504943854,39.1781671846606,59.70657051374235,0.0,18589.228708333332,32516.612249999995,13460.062541666666
221,2017-01-07,-144.68308333333331,8.44375,0.0,0.0,-3.1452844202898547,0.0,0.0,0.0,0.0,0.0,0.0,8.44375
221,2017-01-08,973.018125,16370.218041666667,6311.126708333333,0.0,21.15256793478261,28.989673337686977,37.35706415972408,57.014327564891055,0.0,6311.126708333333,11100.286791666667,5269.931250000001
221,2017-01-09,3074.3025000000002,49832.43475,19101.036833333335,0.0,66.83266304347826,29.777137247974412,37.14198737088003,57.544848917096495,0.0,19101.036833333335,34144.459833333334,15687.974916666666
221,2017-01-10,3087.169583333333,49067.12554166666,18395.466458333332,0.0,67.1123822463768,29.012618605729596,36.32791650383756,57.13573068372237,0.0,18395.466458333332,35190.88174999999,13876.243791666668
221,2017-01-11,3089.7880833333334,45210.95370833333,16959.286125000002,0.0,67.1693061594203,28.644175376329695,36.34830818612366,58.95003474581624,0.0,16959.286125000002,35673.766124999995,9537.187583333334
221,2017-01-12,3254.045583333334,42108.35441666666,13296.276625,0.0,70.7401213768116,29.219846894359165,30.59722745330946,56.154349897719555,0.0,13296.276625,36830.048208333326,5278.306208333333
221,2017-01-13,3136.643791666666,47846.87420833333,17578.990041666668,0.0,68.18790851449275,29.421135463799835,35.60087332970986,57.28131980020117,0.0,17578.990041666668,35258.38070833333,12588.493499999999
221,2017-01-14,3036.766166666667,48906.09570833332,20192.235041666667,0.0,66.01665579710145,29.294847184990502,40.007526552742654,60.543010863671455,0.0,20192.235041666667,34282.83324999999,14623.262458333333
221,2017-01-15,2982.126208333333,47462.94795833334,19408.078916666665,0.0,64.82883061594202,28.962344474217254,39.62307195190541,60.40222785111283,0.0,19408.078916666665,34052.491708333335,13410.456250000001
221,2017-01-16,3111.6981666666675,48153.302124999995,18812.70295833333,0.0,67.64561231884059,28.603287816428708,37.85693301862701,59.2280873532964,0.0,18812.70295833333,35978.08958333333,12175.212541666668
221,2017-01-17,3128.6238749999998,46628.06070833333,17978.121583333334,0.0,68.0135625,29.146178176713317,37.36089424335206,59.55116456814263,0.0,17978.121583333334,35499.998166666664,11128.062541666666
221,2017-01-18,3112.929333333332,44561.81041666666,16487.377458333332,0.0,67.67237681159418,29.266983271258994,35.85164246832787,58.954357767022294,0.0,16487.377458333332,35176.11670833333,9385.693708333334
221,2017-01-19,3087.016041666666,44697.24683333333,17239.607916666668,0.0,67.10904438405795,29.384344871030184,37.37377045429257,60.214748905855885,0.0,17239.607916666668,34743.971874999996,9953.274958333333
221,2017-01-20,3113.832416666666,44001.12675,16166.7955,0.0,67.692009057971,29.092680593945282,35.60249628267502,59.006385236732314,0.0,16166.7955,35397.133,8603.99375
221,2017-01-21,3188.3424166666664,41531.2095,13999.61275,0.0,69.31179166666665,29.22806879962178,32.66342683956786,58.05250711722215,0.0,13999.61275,36076.253249999994,5454.95625
221,2017-01-22,3134.987083333334,40405.12508333334,13498.107458333334,0.0,68.15189311594204,29.38328704584566,32.37104566229458,58.03100071047221,0.0,13498.107458333334,35285.15008333334,5119.974999999999
221,2017-01-23,3192.9963750000006,44088.828,16534.295625,0.0,69.41296467391305,29.73808654879087,36.33937442789519,60.29052947820055,0.0,16534.295625,35509.29054166667,8579.537458333334
221,2017-01-24,3083.983333333333,45786.744625,17866.333208333333,0.0,67.04311594202898,29.24858246152548,37.81080861275134,60.08637967051646,0.0,17866.333208333333,34870.95091666667,10915.793708333333
221,2017-01-25,3091.9284583333338,44670.518,17194.589833333335,0.0,67.21583605072465,29.542271972326674,37.298480078305666,60.189494499353756,0.0,17194.589833333335,34613.23058333333,10057.287416666666
221,2017-01-26,3075.4653333333335,42412.15641666667,15518.149375,0.0,66.8579420289855,29.388166515317803,35.45437845913052,59.43591869343049,0.0,15518.149375,34609.46891666667,7802.6875
221,2017-01-27,3065.7630000000004,45655.657,18105.707749999998,0.0,66.64702173913044,29.42050977192134,38.42741865575684,60.63496477496465,0.0,18105.707749999998,34462.356916666664,11193.300083333334
221,2017-01-28,2952.3095416666656,45841.28904166666,18717.321125,0.0,64.1806422101449,29.119311620362858,39.56463584199637,60.86375581235224,0.0,18717.321125,33530.29520833333,12310.993833333334
221,2017-01-29,2920.090875,46554.89645833333,19123.429916666668,0.0,63.48023641304348,28.669678146337446,39.80345088339313,60.54721632654566,0.0,19123.429916666668,33684.50274999999,12870.393708333335
221,2017-01-30,3077.3835416666666,49607.341791666666,20952.993291666666,0.0,66.89964221014493,29.573100400042357,40.92799037406007,61.44397012587467,0.0,20952.993291666666,34414.49175,15192.850041666667
221,2017-01-31,3089.680333333334,49660.327541666666,20654.794625,0.0,67.16696376811596,29.270756284488115,40.30246449773271,60.87844595091059,0.0,20654.794625,34908.90254166666,14751.425000000001
221,2017-02-01,3089.3739583333336,48101.12454166667,19005.157875,0.0,67.16030344202899,28.500259958233322,38.285696705733756,59.52654428994225,0.0,19005.157875,35849.099500000004,12252.025041666668
221,2017-02-02,3095.824666666667,48674.01637500001,19886.869458333334,0.0,67.30053623188405,29.059334450850304,39.59036828784042,60.62504121042161,0.0,19886.869458333334,35232.81016666667,13441.206208333335
221,2017-02-03,3102.3165833333333,50914.65270833333,21469.878583333335,0.0,67.44166485507246,29.30599906300281,40.86082258728168,61.01197647436465,0.0,21469.878583333335,35009.52141666666,15905.131291666667
221,2017-02-04,2975.20975,50040.49783333333,21110.305041666667,0.0,64.67847282608695,28.742675077478935,40.87833419989154,60.541460006781556,0.0,21110.305041666667,34233.160333333326,15807.3375
221,2017-02-05,2937.020333333334,47526.761083333324,19200.922166666667,0.0,63.84826811594204,28.46559937848963,39.14751249831478,59.584897474940504,0.0,19200.922166666667,34122.68612499999,13404.074958333333
221,2017-02-06,3075.2587499999995,48138.82354166666,19833.764333333333,0.0,66.85345108695651,29.452097158938383,39.92362603596668,61.05086679659628,0.0,19833.764333333333,34532.023624999994,13606.799916666665
221,2017-02-07,2953.258541666666,45383.118375000005,17859.05025,0.0,64.20127264492751,28.785512456360713,38.131538487520245,59.652601833329044,0.0,17859.05025,33930.01833333334,11453.100041666667
221,2017-02-08,3072.4000833333334,43491.484333333334,16053.528291666667,0.0,66.79130615942029,29.110185219828416,35.76733401289504,59.13041578981119,0.0,16053.528291666667,34905.1405,8586.343833333334
221,2017-02-09,3065.761958333334,49749.143291666674,20847.064416666664,0.0,66.64699909420291,29.34486053788256,40.605008404201456,60.985254109922714,0.0,20847.064416666664,34551.187000000005,15197.956291666667
221,2017-02-10,3132.8818333333334,51135.3435,21161.751458333332,0.0,68.10612681159421,29.25299704272788,40.10058741179679,60.36245289189941,0.0,21161.751458333332,35418.506,15716.8375
221,2017-02-11,2988.643541666666,47166.298,18793.34925,0.0,64.9705117753623,28.629076961045953,38.60936836376705,59.564911415796075,0.0,18793.34925,34524.179375,12642.118625000001
221,2017-02-12,2943.4580833333334,45248.624749999995,18153.475291666666,0.0,63.988219202898556,29.123311813598875,38.8753844568731,60.388784964548904,0.0,18153.475291666666,33425.17475,11823.449999999999
221,2017-02-13,3071.306958333333,48123.776375,19509.179333333333,0.0,66.76754257246377,29.133136822916978,39.282543815227925,60.389232992822464,0.0,19509.179333333333,34865.232541666664,13258.543833333335
221,2017-02-14,3069.746291666667,46881.78025000001,18394.069083333332,0.0,66.73361503623188,28.831545920741096,38.01841623125474,59.673256245921316,0.0,18394.069083333332,35212.03662500001,11669.743625000001
221,2017-02-15,2387.7131249999998,34663.23170833333,13224.541208333334,0.0,51.906807065217386,29.245170436413503,36.96850317615068,59.74934074406312,0.0,13224.541208333334,27001.294208333333,7661.9375
221,2017-02-16,-83.06066666666668,56.840666666666664,0.0,0.0,-1.805666666666667,-555.32616572777,0.0,0.0,0.0,0.0,49.465666666666664,7.375
221,2017-02-17,2986.8549166666658,45245.28833333333,17890.093208333335,0.0,64.93162862318839,29.34012331328666,38.31418093364326,60.146373763872354,0.0,17890.093208333335,33667.338375,11577.949958333333
221,2017-02-18,3120.299916666667,43758.222375000005,15839.702375,0.0,67.83260688405798,28.994655831489702,35.07580514000369,58.658490652576454,0.0,15839.702375,35590.572375,8167.650000000001
221,2017-02-19,3087.5169583333336,41063.33525,14406.752958333333,0.0,67.1199338768116,29.216677620680247,33.99634211731379,58.86267377869058,0.0,14406.752958333333,34949.028999999995,6114.306250000001
221,2017-02-20,3118.7796250000006,44942.9855,17292.979833333335,0.0,67.7995570652174,29.46425089232518,37.28449104564441,60.23431511723905,0.0,17292.979833333335,35006.273,9936.7125
221,2017-02-21,3151.298083333333,44837.679083333336,16598.893041666666,0.0,68.50648007246376,29.16228530507049,35.87205897497982,59.115635371729894,0.0,16598.893041666666,35737.529083333335,9100.15
221,2017-02-22,3106.7066666666665,41762.800708333336,14670.236708333332,0.0,67.53710144927535,28.70346411890096,34.03829581949779,58.64011513799877,0.0,14670.236708333332,35795.01320833334,5967.787499999999
221,2017-02-23,3421.4414583333332,43556.340125,15636.334291666666,0.0,74.37916213768116,29.775804647136844,34.78595004366489,60.764465161967394,0.0,15636.334291666666,38001.627625,5554.712500000001
221,2017-02-24,3313.4537916666663,44573.850999999995,16496.471999999998,0.0,72.03160416666665,29.353228683781218,35.861728636307625,60.446000644091804,0.0,16496.471999999998,37332.032166666664,7241.818833333334
221,2017-02-25,3247.545291666667,44516.722250000006,16825.856416666666,0.0,70.5988106884058,29.253958936797254,36.62471900602367,60.750902565001056,0.0,16825.856416666666,36713.61591666668,7803.106333333333
221,2017-02-26,2947.5588750000006,49616.84995833333,22218.688166666663,0.0,64.0773668478261,29.269607474703196,43.39198601621672,63.03869855897272,0.0,22218.688166666663,33304.4435,16312.406458333333
221,2017-02-27,3114.225458333334,48910.364291666665,20733.898624999998,0.0,67.70055344202899,29.226898835751857,41.07715681674401,62.13460516758531,0.0,20733.898624999998,35239.02675,13671.337541666668
221,2017-02-28,3297.054375,46254.24979166667,17821.49879166667,0.0,71.67509510869566,29.46116411912944,37.3347189842063,60.90859847761559,0.0,17821.49879166667,37011.168541666666,9243.081250000001
221,2017-03-01,3414.5265416666657,44611.865000000005,15848.745625000001,0.0,74.22883786231881,29.07593992560796,34.42427625953719,59.736873246118236,0.0,15848.745625000001,38837.683750000004,5774.181250000001
221,2017-03-02,3096.510291666667,50760.72991666666,22536.12008333333,0.0,67.3154411231884,29.907525246197192,43.02011751603021,63.19454691919321,0.0,22536.12008333333,34241.17354166666,16519.556375
221,2017-03-03,3146.1375416666665,50186.77133333334,20722.3485,0.0,68.39429438405796,29.42959362017241,40.01013519035209,60.74231844193623,0.0,20722.3485,35354.934,14831.837333333335
221,2017-03-04,3035.6079166666673,51541.489499999996,22522.385833333334,0.0,65.99147644927538,29.14467314213279,42.34262046377561,61.820662674782334,0.0,22522.385833333334,34446.33958333333,17095.149916666665
221,2017-03-05,3023.5509166666657,51197.60966666667,22240.803083333332,0.0,65.72936775362317,28.99667836097534,42.094085873808154,61.62507294695928,0.0,22240.803083333332,34484.63441666667,16712.97525
221,2017-03-06,3181.4883750000004,47776.25308333334,18867.200625,0.0,69.16279076086957,29.403040679499426,38.26623054002851,60.28914769342134,0.0,18867.200625,35784.47804166667,11991.775041666668
221,2017-03-07,3187.976,41226.10433333333,14077.247000000001,0.0,69.30382608695652,29.611309807906306,33.08763570470338,58.661675474706044,0.0,14077.247000000001,35605.24808333333,5620.85625
221,2017-03-08,1108.5345416666664,16658.64554166666,6000.080708333334,0.0,24.098576992753618,27.201925403462763,34.900986875429766,56.90825494848184,0.0,6000.080708333334,13477.401791666665,3181.243749999996
221,2017-03-09,930.1465833333333,14744.214416666666,5507.282833333334,0.0,20.220577898550722,27.014795830465125,36.1939552869815,57.057415989614526,0.0,5507.282833333334,11386.920708333333,3357.293708333333
221,2017-03-10,3071.0612499999993,46685.45608333333,18549.616916666666,0.0,66.76220108695651,29.455030229456998,38.5011446920123,60.2563638816899,0.0,18549.616916666666,34481.456041666665,12204.000041666666
221,2017-03-11,3083.385333333333,51246.733875000005,22262.886499999997,0.0,67.03011594202898,29.573557001018553,42.09549137434564,61.99389342835329,0.0,22262.886499999997,34481.077625000005,16765.65625
221,2017-03-12,2887.7930416666663,48852.77829166667,21091.617374999998,0.0,62.77810960144927,29.143458702697977,41.83511040753105,61.38450844505749,0.0,21091.617374999998,32770.38658333333,16082.391708333334
221,2017-03-13,3056.016208333334,51434.00391666667,21909.504833333336,0.0,66.43513496376812,28.731961798374673,41.27646833945558,60.92643919996276,0.0,21909.504833333336,35176.04141666667,16257.9625
221,2017-03-14,3171.7097916666667,51287.15687500001,21311.9945,0.0,68.95021286231885,29.247518947320415,40.26574822927403,60.718013146891536,0.0,21311.9945,35864.188041666675,15422.968833333332
221,2017-03-15,3170.724333333333,51295.97066666667,21472.879541666665,0.0,68.92878985507245,29.484002633911228,40.56274508314423,61.00514236646968,0.0,21472.879541666665,35565.47679166667,15730.493875
221,2017-03-16,3054.3873333333327,49593.674708333325,20079.323,0.0,66.39972463768115,28.431985829649825,39.232237674987175,59.60052027152186,0.0,20079.323,35528.22470833333,14065.449999999999
221,2017-03-17,3091.0347916666665,48493.18720833334,18609.736416666667,0.0,67.19640851449275,27.973378778622365,37.186028315186824,58.26647238941184,0.0,18609.736416666667,36543.95591666667,11949.231291666665
221,2017-03-18,3091.125541666667,48320.049750000006,18782.59325,0.0,67.19838134057972,28.51459406482377,37.66591167003494,58.8225110276105,0.0,18782.59325,35851.39354166667,12468.656208333334
221,2017-03-19,3039.395666666667,46153.882375,17580.926208333334,0.0,66.07381884057972,28.44796754931621,36.91083032020949,58.68971283012201,0.0,17580.926208333334,35333.98229166667,10819.900083333334
221,2017-03-20,1585.454541666667,24803.399375000005,9131.937916666668,0.0,34.46640307971015,27.17820467875785,35.6756625059729,56.81538000039363,0.0,9131.937916666668,19292.549375000006,5510.849999999999
221,2017-03-21,3193.9327916666666,43912.23683333333,16033.840291666667,0.0,69.43332155797101,29.402585392105006,35.38117861829275,59.43570465815028,0.0,16033.840291666667,35925.00558333333,7987.23125
221,2017-03-22,3070.781125,47574.98341666667,18643.94070833333,0.0,66.75611141304348,28.81640485631619,37.9733900514066,59.31989645065809,0.0,18643.94070833333,35242.414625000005,12332.568791666667
221,2017-03-23,3177.5800833333337,49817.88329166667,20178.912958333334,0.0,69.07782789855072,29.151206689847786,39.2493798190216,60.3438112844059,0.0,20178.912958333334,36049.27700000001,13768.606291666665
221,2017-03-24,3209.1118750000005,44486.32620833333,16972.380541666666,0.0,69.7633016304348,30.122410993882454,36.96889938498192,60.82584862219317,0.0,16972.380541666666,35233.16995833333,9253.15625
221,2017-03-25,3077.919166666667,42414.902916666666,16019.518458333334,0.0,66.91128623188408,30.03923104602761,36.5974884684029,60.59660882620016,0.0,16019.518458333334,33886.36541666667,8528.5375
221,2017-03-26,3061.898791666667,41954.125,15733.382,0.0,66.56301721014493,30.161621474566214,36.338560734608215,60.474975183322655,0.0,15733.382,33573.19995833333,8380.925041666667
221,2017-03-27,3367.4638333333337,41946.768958333334,13927.506166666666,0.0,73.20573550724639,29.930030081496202,32.17326589263989,58.723051417368545,0.0,13927.506166666666,37209.37520833333,4737.39375
221,2017-03-28,3367.733375,41761.849833333334,13784.593875,0.0,73.21159510869565,30.12938678419752,31.984130638046505,58.653611654093694,0.0,13784.593875,36966.131083333334,4795.71875
221,2017-03-29,3205.2112916666665,43341.5285,15867.182958333333,0.0,69.6785063405797,29.99786673297803,35.47446944610345,59.931798787229916,0.0,15867.182958333333,35336.447291666664,8005.081208333333
221,2017-03-30,3219.6204583333333,45290.56208333334,16583.927041666666,0.0,69.9917490942029,29.395676053798407,35.48133652268049,58.99138684768067,0.0,16583.927041666666,36222.449583333335,9068.112500000001
221,2017-03-31,3201.148041666666,43897.51983333334,16287.760125,0.0,69.59017481884057,30.21121445259471,35.95354215760064,60.070491238575464,0.0,16287.760125,35042.426125000005,8855.093708333334
221,2017-04-01,3027.975708333333,42910.68116666667,16108.933125000001,0.0,65.82555887681158,29.715372043497684,36.37656382579156,59.71348552955447,0.0,16108.933125000001,33699.83741666667,9210.84375
221,2017-04-02,-25.688958333333336,98.74375,0.0,0.0,-0.5584556159420291,-96.8110718849026,0.0,0.0,0.0,0.0,87.75625000000001,10.987499999999999
221,2017-04-03,-2.9133333333333336,8.0375,0.0,0.0,-0.06333333333333332,0.0,0.0,0.0,0.0,0.0,0.0,8.0375
221,2017-04-04,-1.2073333333333331,11.5875,0.0,0.0,-0.0262463768115942,0.0,0.0,0.0,0.0,0.0,0.0,11.5875
221,2017-04-05,-4.276291666666666,9.8125,0.0,0.0,-0.09296286231884057,0.0,0.0,0.0,0.0,0.0,0.0,9.8125
221,2017-04-06,-1.6449166666666661,9.85,0.0,0.0,-0.03575905797101448,0.0,0.0,0.0,0.0,0.0,0.0,9.85
221,2017-04-07,-53.30116666666667,6.5874999999999995,0.0,0.0,-1.1587210144927538,0.0,0.0,0.0,0.0,0.0,0.0,6.5874999999999995
221,2017-04-08,-5.168833333333334,8.674999999999999,0.0,0.0,-0.11236594202898552,0.0,0.0,0.0,0.0,0.0,0.0,8.674999999999999
221,2017-04-09,3125.1285000000003,39548.192708333336,13837.158374999999,0.0,67.93757608695653,29.268951459409752,33.90319072091537,60.036705830882376,0.0,13837.158374999999,35311.59266666667,4236.600041666667
221,2017-04-10,3359.810791666667,42359.57216666667,14456.511083333333,0.0,73.03936503623189,28.25970782908534,33.06985046651602,59.30115241477591,0.0,14456.511083333333,39319.11591666667,3040.4562499999997
221,2017-04-11,3511.0695833333325,42442.233,14029.391041666668,0.0,76.32759963768115,28.99551541768971,32.03029200750508,59.38913973623805,0.0,14029.391041666668,40046.558,2395.6749999999997
221,2017-04-12,3378.138708333334,45013.291874999995,17088.144625,0.0,73.43779800724639,30.410317019567263,36.78531159500451,61.60482680878108,0.0,17088.144625,36737.79795833333,8275.493916666666
221,2017-04-13,3230.6396666666665,46775.785333333326,18683.18291666667,0.0,70.23129710144927,29.862616898948307,38.70348575948659,61.54495440257202,0.0,18683.18291666667,35778.09799999999,10997.687333333333
221,2017-04-14,3334.189458333333,47305.655333333336,17848.2755,0.0,72.48237952898549,29.077883981563456,36.559773834458646,59.86931913610991,0.0,17848.2755,37921.374083333336,9384.28125
221,2017-04-15,3340.28375,43296.861541666665,15560.528333333334,0.0,72.61486413043478,29.154424309456928,34.8247674170079,60.339060205674855,0.0,15560.528333333334,37890.94891666667,5405.912625
221,2017-04-16,3402.4371249999986,40422.187374999994,12813.381958333333,0.0,73.96602445652171,28.61929111714787,30.715972082108756,58.553257898880965,0.0,12813.381958333333,39317.674875,1104.5125
221,2017-04-17,3257.8855000000003,42722.17895833332,14792.657208333332,0.0,70.82359782608695,29.539207940867563,33.55158962536421,58.77123717046726,0.0,14792.657208333332,36474.853958333326,6247.325
221,2017-04-18,3218.001416666666,45908.60316666667,16989.867833333334,0.0,69.95655253623187,29.415236590851716,35.86049038854593,59.042375171063355,0.0,16989.867833333334,36180.15941666667,9728.44375
221,2017-04-19,3354.2421666666664,45244.18275000001,15600.979833333333,0.0,72.91830797101449,29.590956680380987,33.41253527376806,57.93071686577925,0.0,15600.979833333333,37487.976500000004,7756.20625
221,2017-04-20,3456.444916666667,44571.07454166666,15173.856625,0.0,75.14010688405797,29.635043117952048,32.98854603355867,58.63534258982433,0.0,15173.856625,38572.75579166666,5998.318749999999
221,2017-04-21,3494.2046666666665,43766.51141666666,14156.357666666665,0.0,75.96097101449276,29.514422002192003,31.342230385238285,57.74582155458027,0.0,14156.357666666665,39153.50516666666,4613.006249999999
221,2017-04-22,3063.230833333333,44990.076375000004,16944.648416666667,0.0,66.59197463768115,29.43637084059739,36.495232470887984,59.01270208541535,0.0,16944.648416666667,34415.338875,10574.737500000001
221,2017-04-23,3181.6423749999994,45734.99895833333,15463.036999999998,0.0,69.1661385869565,28.18595889439848,32.761699629963545,55.76866186776219,0.0,15463.036999999998,37331.47408333333,8403.524875000001
221,2017-04-24,3313.3457083333337,43938.19045833333,13454.547458333334,0.0,72.0292545289855,28.843598537684063,29.67202802917166,54.61115094220921,0.0,13454.547458333334,37990.403,5947.787458333333
221,2017-04-25,3386.51525,43837.714,13525.513250000002,0.0,73.61989673913043,29.397627108869855,29.896899939422205,55.44518349496169,0.0,13525.513250000002,38097.5765,5740.1375
221,2017-04-26,3372.3813333333333,42190.04166666667,12156.18675,0.0,73.31263768115942,28.649867846145565,27.919504843842535,54.354748241447695,0.0,12156.18675,38928.76666666667,3261.275
221,2017-04-27,3335.7267916666665,40723.45924999999,10568.16575,0.0,72.51579981884058,27.941652076843976,25.146367417165077,52.2359555485578,0.0,10568.16575,39481.62174999999,1241.8374999999999
221,2017-04-28,3322.8807500000007,41962.62525,12388.023041666667,0.0,72.23653804347828,28.323899838344772,28.60616614111538,54.79454989360973,0.0,12388.023041666667,38798.80029166667,3163.824958333333
221,2017-04-29,3417.125583333333,43614.93208333333,13830.117208333335,0.0,74.28533876811593,29.088181903914485,30.726349267399506,56.63723925364157,0.0,13830.117208333335,38850.888333333336,4764.04375
221,2017-04-30,3173.162041666668,44753.435416666674,15262.630333333334,0.0,68.98178351449278,28.899047115703063,33.046335639584115,56.49523500005974,0.0,15262.630333333334,36313.266625000004,8440.168791666667
221,2017-05-01,3345.380041666667,41923.60333333334,12072.352250000002,0.0,72.72565307971014,28.19911088844858,27.903173429806245,54.29342008812365,0.0,12072.352250000002,39234.36583333334,2689.2374999999997
221,2017-05-02,3359.6612499999997,43997.35604166666,14456.638541666667,0.0,73.03611413043478,29.32159898325809,31.839119302176393,57.09284752328156,0.0,14456.638541666667,37893.47479166666,6103.881249999999
221,2017-05-03,3235.3112500000007,45441.60545833334,16125.233583333335,0.0,70.33285326086957,29.537549662577835,34.38528674953282,57.931387188410646,0.0,16125.233583333335,36224.149208333336,9217.456250000001
221,2017-05-04,3201.443166666666,46046.89183333334,15978.841791666666,0.0,69.59659057971012,28.4839927309738,33.62523117776639,56.61857147322965,0.0,15978.841791666666,37170.76687500001,8876.124958333334
221,2017-05-05,3297.553416666667,45134.81608333334,15204.326291666666,0.0,71.68594384057971,29.167019529155898,32.64192832076436,56.80414380920767,0.0,15204.326291666666,37390.078583333336,7744.7375
221,2017-05-06,3206.4974583333337,44075.07495833333,13983.427041666668,0.0,69.70646648550726,28.743113383370822,30.742619082384294,54.80255306834141,0.0,13983.427041666668,36893.82495833333,7181.25
221,2017-05-07,2853.959041666667,44306.73333333333,16486.375333333333,0.0,62.04258786231884,28.606516158312417,36.055851322765456,57.35854859335795,0.0,16486.375333333333,32994.333249999996,11312.400083333334
221,2017-05-08,3087.9050833333326,47717.11941666666,18372.78004166667,0.0,67.12837137681159,29.1149232148124,37.3096315397137,58.71123510442505,0.0,18372.78004166667,35075.581874999996,12641.537541666667
221,2017-05-09,3157.5682083333336,47867.831666666665,17431.067375000002,0.0,68.64278713768115,28.69162515888672,35.285845574625554,57.10136593844995,0.0,17431.067375000002,36396.04416666667,11471.7875
221,2017-05-10,3214.528708333333,47452.375041666666,16492.041083333334,0.0,69.88105887681158,28.723053747099055,33.67726051738842,56.080764332153976,0.0,16492.041083333334,37012.062666666665,10440.312375
221,2017-05-11,3315.5190416666665,46177.12179166666,14903.7025,0.0,72.07650090579709,28.52139481734431,31.274301276457372,55.01979792654612,0.0,14903.7025,38444.777958333325,7732.343833333333
221,2017-05-12,3367.222583333334,44594.45904166666,13800.878750000002,0.0,73.200490942029,28.5434944012734,29.987906149279315,54.9595720858314,0.0,13800.878750000002,39014.07158333333,5580.387458333334
221,2017-05-13,3295.8631250000003,43754.251833333336,13567.774041666666,0.0,71.64919836956523,29.314745516626857,30.04752068418685,54.95934292509458,0.0,13567.774041666666,37182.58933333334,6571.662499999999
221,2017-05-14,3225.2895833333337,43726.20100000001,14095.443416666667,0.0,70.114990942029,29.216714560573976,31.23613552374872,55.630165779131836,0.0,14095.443416666667,36508.494750000005,7217.70625
221,2017-05-15,3396.8410416666666,44701.709208333334,14248.892625,0.0,73.84437047101449,29.33884016884984,30.887110899372722,56.0179902996655,0.0,14248.892625,38290.30925,6411.3999583333325
221,2017-05-16,3425.860583333333,43948.04541666667,12711.638333333334,0.0,74.47523007246376,28.70217751041853,28.02736478582215,53.80759027016169,0.0,12711.638333333334,39474.026666666665,4474.01875
221,2017-05-17,3163.700208333333,40126.99304166667,9485.8005,0.0,68.77609148550724,26.833843600018664,22.90644390328086,48.98090237034301,0.0,9485.8005,38991.41804166667,1135.575
221,2017-05-18,3216.3509166666663,42137.30891666667,12430.9085,0.0,69.92067210144927,27.291437503833794,28.586196609494085,53.8299088442161,0.0,12430.9085,38975.67141666667,3161.6375000000003
221,2017-05-19,3528.071375000001,47157.54720833334,15561.786541666666,0.0,76.69720380434785,28.508884538037638,31.97632493109418,56.71877744281899,0.0,15561.786541666666,40927.35970833334,6230.1875
221,2017-05-20,3342.502458333334,46982.74329166667,16108.570208333333,0.0,72.66309692028986,28.599266074232442,33.2230060776513,56.75127389348137,0.0,16108.570208333333,38652.13058333334,8330.612708333332
221,2017-05-21,3368.4779583333334,47459.960625,15922.705666666667,0.0,73.22778170289855,28.317637410332512,32.50946304208638,55.98215650961811,0.0,15922.705666666667,39339.90295833333,8120.057666666667
221,2017-05-22,3462.1880416666663,47535.29741666666,15649.351625000001,0.0,75.26495742753623,28.504750148257607,31.90071638534636,55.988177549417806,0.0,15649.351625000001,40168.90604166666,7366.391375
221,2017-05-23,3391.338166666667,46531.66733333333,14868.698041666668,0.0,73.72474275362319,28.42462788177138,30.963113868109417,55.06655637871452,0.0,14868.698041666668,39457.803041666666,7073.864291666666
221,2017-05-24,3351.2365833333333,45042.47708333333,12791.17875,0.0,72.85296920289855,27.93920246144264,27.517476513101958,52.12338548497766,0.0,12791.17875,39668.67316666667,5373.803916666667
221,2017-05-25,3465.251375,46079.47833333334,14300.064458333334,0.0,75.33155163043477,28.476920661346146,30.07119895471649,54.941656878146496,0.0,14300.064458333334,40243.73775000001,5835.740583333333
221,2017-05-26,3523.8505833333334,42645.45579166666,12381.621249999998,0.0,76.60544746376812,29.337184947852684,28.13358372414063,55.461172630170765,0.0,12381.621249999998,39724.24370833333,2921.2120833333333
221,2017-05-27,3475.448791666666,42149.81283333333,12008.101625000001,0.0,75.55323460144926,28.87846546111743,27.60571543834707,54.8748801003286,0.0,12008.101625000001,39800.943999999996,2348.8688333333334
221,2017-05-28,3326.6498333333334,41205.321875,10517.28975,0.0,72.31847463768116,28.122931940621527,24.732660187166886,51.43260532493029,0.0,10517.28975,39120.38175,2084.940125
221,2017-05-29,3437.8524999999995,41419.440958333325,10532.62,0.0,74.73592391304346,28.445823527514065,24.640668477514925,52.090494585413836,0.0,10532.62,39969.18741666666,1450.2535416666667
221,2017-05-30,3349.4406249999993,40483.801291666656,9471.359958333333,0.0,72.81392663043476,27.998531283957117,22.6699916643429,50.03197600346506,0.0,9471.359958333333,39563.401583333325,920.3997083333334
221,2017-05-31,3339.834125,40433.35666666667,9037.727416666667,0.0,72.60508967391304,27.64422618012746,21.659066990268546,48.976613555961386,0.0,9037.727416666667,39955.544291666665,477.812375
221,2017-06-01,3470.9155000000005,42495.003958333335,12055.304624999999,0.0,75.45468478260871,28.961071394620415,27.489106110226402,54.50148033857728,0.0,12055.304624999999,39635.652083333334,2859.3518750000003
221,2017-06-02,3420.4505416666666,42554.786458333336,12674.756875,0.0,74.35762047101449,29.0169220615655,28.86100995941116,55.44324480394061,0.0,12674.756875,38984.19429166667,3570.592166666667
221,2017-06-03,3351.6367916666663,42274.79962499999,12070.835708333332,0.0,72.86166938405798,28.91443957304947,27.667892770065777,53.88785020413697,0.0,12070.835708333332,38335.29070833333,3939.508916666667
221,2017-06-04,3313.0207916666673,42632.133875,11518.398916666667,0.0,72.02219112318842,29.21802770929311,26.18034389988863,51.88096869494405,0.0,11518.398916666667,37499.87808333334,5132.2557916666665
221,2017-06-05,3437.022166666666,40779.67875,9533.532916666667,0.0,74.71787318840579,28.755064852768434,22.653242438537006,50.52697468069153,0.0,9533.532916666667,39529.795958333336,1249.8827916666667
221,2017-06-06,3504.9872083333335,42573.49320833333,11313.902375,0.0,76.19537409420289,29.254653414645848,25.75096115100913,52.97820884475924,0.0,11313.902375,39623.065375,2950.427833333333
221,2017-06-07,3212.8609166666665,42178.615624999984,10632.339916666666,0.0,69.84480253623188,27.69407969375977,24.426252036360758,49.61787775412732,0.0,10632.339916666666,38367.330124999986,3811.2855
221,2017-06-08,3171.1545,41109.065958333325,9864.768125,0.0,68.93814130434782,27.468707984857467,23.252495816233836,48.76401864960669,0.0,9864.768125,38179.98558333333,2929.080375
221,2017-06-09,3148.140958333333,40121.90033333333,9280.356166666666,0.0,68.43784692028984,27.114467459072177,22.41317861328583,48.36269484997054,0.0,9280.356166666666,38398.09525,1723.8050833333334
221,2017-06-10,2485.7380000000003,30411.197874999994,5404.991791666666,0.0,54.037782608695665,27.046857160819606,17.221929792082634,44.253944525931985,0.0,5404.991791666666,30394.50920833333,16.688666666666666
221,2017-06-11,3117.741125000001,38022.97741666666,7953.34625,0.0,67.7769809782609,27.19669826003921,20.2686148902821,47.38616934998144,0.0,7953.34625,37912.32858333333,110.64883333333334
221,2017-06-12,3136.8993333333324,37820.49254166666,7819.794291666666,0.0,68.19346376811592,27.44302424466539,20.034958671457545,47.46522298910004,0.0,7819.794291666666,37802.907499999994,17.585041666666665
221,2017-06-13,3233.1258749999997,38260.432416666656,8692.235916666667,0.0,70.28534510869565,27.95876637156325,22.01415062394121,49.96077322869612,0.0,8692.235916666667,38243.814166666656,16.61825
221,2017-06-14,3336.010625000001,39149.53729166667,10247.859291666666,0.0,72.52197010869567,28.263046944211357,25.36453020855755,53.54559397624605,0.0,10247.859291666666,39035.975458333334,113.56183333333333
221,2017-06-15,3371.2194583333335,39909.06091666666,9846.666541666667,0.0,73.28737952898553,28.620657492460133,23.90771250681571,51.844219729174476,0.0,9846.666541666667,38955.07183333333,953.9890833333334
221,2017-06-16,3333.1816250000006,39352.491458333345,8289.380083333333,0.0,72.46047010869566,28.023992829098866,20.411274469100285,48.42322409400802,0.0,8289.380083333333,39335.57987500001,16.911583333333333
221,2017-06-17,3194.0270416666667,38534.814,7630.4570416666675,0.0,69.43537047101451,27.42319177723785,19.18746441216823,46.59953948947811,0.0,7630.4570416666675,38519.19291666667,15.621083333333333
221,2017-06-18,3137.9376666666662,37949.43804166666,7426.068958333333,0.0,68.21603623188405,27.359335711273825,18.961554177161517,46.30766403110101,0.0,7426.068958333333,37931.09279166666,18.34525
221,2017-06-19,3302.805291666667,39114.949499999995,8923.343291666666,0.0,71.80011503623189,27.93614551279573,22.10574367843985,50.030975612233284,0.0,8923.343291666666,39099.66879166666,15.280708333333335
221,2017-06-20,3394.2998750000006,39840.065,9800.129333333332,0.0,73.78912771739132,28.186755879162433,23.83592836508968,52.01240990313914,0.0,9800.129333333332,39825.542916666665,14.522083333333333
221,2017-06-21,3450.2297916666666,40162.93583333334,7921.82025,0.0,75.0049954710145,28.41996398752705,19.112602835223587,47.523121378177784,0.0,7921.82025,40149.587583333334,13.34825
221,2017-06-22,3404.826041666666,39734.990958333336,6206.863625000001,0.0,74.01795742753622,28.34894090683192,15.136288174092924,43.474888778297206,0.0,6206.863625000001,39720.49758333334,14.493375
221,2017-06-23,2923.5876666666663,36241.44449999999,4890.778,0.0,63.5562536231884,26.69113230038624,13.0765371920875,39.75539379785255,0.0,4890.778,36224.77645833333,16.668041666666667
221,2017-06-24,3303.5686666666675,38980.343541666676,10327.017458333334,0.0,71.81671014492755,28.040111732264382,25.67139987370732,53.69953915445984,0.0,10327.017458333334,38963.69987500001,16.643666666666665
221,2017-06-25,3442.7748333333325,40254.98500000001,11478.872125,0.0,74.84293115942026,28.373112177050963,27.63120668314782,55.91551361737568,0.0,11478.872125,40128.99058333334,125.99441666666667
221,2017-06-26,3480.0395000000003,40635.10974999999,11978.784875,0.0,75.65303260869565,28.78408739446453,28.5648291747939,56.887834064939504,0.0,11978.784875,39984.18974999999,650.92
221,2017-06-27,3545.046541666667,41600.774375,12644.405291666668,0.0,77.06622916666667,29.033644263757875,29.452169804662027,57.63451417447742,0.0,12644.405291666668,40380.99175,1219.782625
221,2017-06-28,3421.0166666666664,40624.149208333336,12096.882458333333,0.0,74.36992753623188,28.662614130107766,28.85422970393644,56.70437737803169,0.0,12096.882458333333,39472.62275,1151.5264583333333
221,2017-06-29,3004.2302916666667,36347.330083333334,7443.056833333333,0.0,65.30935416666667,27.436666450671122,19.84262491041155,47.17751278557228,0.0,7443.056833333333,36212.496666666666,134.83341666666666
221,2017-06-30,2681.202208333333,32655.92275000001,4872.265833333334,0.0,58.2870045289855,27.18429199129366,14.457370747538945,41.61076962753131,0.0,4872.265833333334,32618.811500000007,37.11125
221,2017-07-01,3210.544749999999,39022.56641666666,7317.701416666667,0.0,69.7944510869565,27.21978531260259,18.171013845347517,45.380446740254854,0.0,7317.701416666667,39007.72508333333,14.841333333333333
221,2017-07-02,3198.7065833333327,39318.43679166667,7981.369416666667,0.0,69.53709963768114,26.91606642262246,19.66986921338746,46.57497798713414,0.0,7981.369416666667,39302.43008333333,16.006708333333332
221,2017-07-03,3260.80025,39933.70237499999,8840.281125,0.0,70.88696195652173,27.025309954882665,21.4509634002198,48.45577860856421,0.0,8840.281125,39903.41849999999,30.283875
221,2017-07-04,3306.5035833333327,39656.61204166666,8818.521583333333,0.0,71.8805126811594,27.718579523800948,21.547677962604002,49.12232614089471,0.0,8818.521583333333,39450.69133333333,205.92070833333332
221,2017-07-05,3287.905208333333,39872.021499999995,8268.487958333333,0.0,71.47620018115941,27.644297519754495,20.094543575672784,47.365955565602505,0.0,8268.487958333333,39334.199916666665,537.8215833333334
221,2017-07-06,3145.091833333334,38272.87045833334,7002.318083333333,0.0,68.37156159420292,27.18848930541784,17.728463687094827,44.905299238030736,0.0,7002.318083333333,38256.465625000004,16.404833333333332
221,2017-07-07,3078.2454999999995,37845.396833333325,7054.417583333333,0.0,66.91838043478259,26.991193391729567,18.06210668881579,44.96176607258059,0.0,7054.417583333333,37717.05345833333,128.343375
221,2017-07-08,3256.0422916666666,39426.560583333325,8703.806875,0.0,70.78352807971015,27.33515658345586,21.391471296811833,48.70373742719285,0.0,8703.806875,39393.54479166666,33.015791666666665
221,2017-07-09,3055.3346249999995,38104.189875000004,9101.889291666666,0.0,66.4203179347826,27.110155052018737,23.146168952223835,49.66428337177299,0.0,9101.889291666666,37272.05783333334,832.1320416666667
221,2017-07-10,3250.483583333333,38950.617458333334,7843.791625000001,0.0,70.6626865942029,27.619901836585708,19.513357620503257,47.11215901978865,0.0,7843.791625000001,38920.86083333333,29.756625
221,2017-07-11,3212.945666666666,38872.17166666666,7178.270916666667,0.0,69.84664492753622,27.347165683063153,17.893749112822537,45.22888066916056,0.0,7178.270916666667,38855.065958333325,17.105708333333332
221,2017-07-12,3178.111874999999,40374.16920833334,9373.881666666666,0.0,69.0893885869565,27.302997747217873,22.497598953381917,48.53047636063064,0.0,9373.881666666666,38495.98520833334,1878.184
221,2017-07-13,3330.6778333333327,43248.18883333334,12754.337541666668,0.0,72.40603985507245,27.57892019028102,28.576582142362028,54.04613338729117,0.0,12754.337541666668,39940.35858333334,3307.8302500000004
221,2017-07-14,3247.7722499999995,42691.47070833333,12175.974958333332,0.0,70.60374456521737,27.28295970908572,27.636493078040488,52.795937192231925,0.0,12175.974958333332,39368.66391666666,3322.8067916666664
221,2017-07-15,3295.388333333334,43336.797875,12603.786458333334,0.0,71.63887681159422,27.289638035011247,28.18152695448546,53.3296960785182,0.0,12603.786458333334,39936.07833333333,3400.719541666667
221,2017-07-16,3219.8222499999997,42905.35375,11756.581875000002,0.0,69.99613586956521,27.026745501328868,26.551550575623434,51.370134661351585,0.0,11756.581875000002,39399.865208333336,3505.488541666667
221,2017-07-17,3234.4718333333326,43446.63462499999,11643.4105,0.0,70.31460507246375,27.082394581913604,25.96835085820845,50.58924511276488,0.0,11643.4105,39497.799708333325,3948.8349166666667
221,2017-07-18,3210.4374999999995,43069.71208333333,11676.42725,0.0,69.79211956521738,27.05547257914594,26.26989348899872,50.92170520399159,0.0,11676.42725,39243.314999999995,3826.3970833333333
221,2017-07-19,3173.193416666667,42565.70191666666,11280.620583333332,0.0,68.98246557971015,26.996369084007306,25.679909895480492,50.33424735767172,0.0,11280.620583333332,38872.974958333325,3692.726958333333
221,2017-07-20,3175.264416666667,42190.03058333334,11509.452916666667,0.0,69.02748731884058,26.993342128261823,26.43413740517752,51.324237740936816,0.0,11509.452916666667,38902.70754166667,3287.3230416666665
221,2017-07-21,3004.364833333333,41048.863,11219.2155,0.0,65.31227898550725,26.460273531492184,26.483882997775627,50.68905252008491,0.0,11219.2155,37550.43145833333,3498.431541666667
221,2017-07-22,3195.0250416666663,42731.439083333345,11373.690333333334,0.0,69.45706612318841,26.895024714240677,25.791356437505144,50.51903452992058,0.0,11373.690333333334,39287.90850000001,3443.530583333333
221,2017-07-23,2402.2503333333334,32331.534500000005,8539.55425,0.0,52.22283333333333,26.762250116211423,25.59347088878518,50.1659251854926,0.0,8539.55425,29686.037250000005,2645.49725
221,2017-07-24,2207.0117916666672,27690.74354166667,5535.878458333334,0.0,47.97851721014494,26.38682857246565,19.37190059294318,45.73076081519286,0.0,5535.878458333334,27661.393125000002,29.350416666666664
221,2017-07-25,3381.1990833333334,41635.36754166667,11088.46325,0.0,73.50432789855073,28.070431739836827,25.80650914494229,52.663968721817845,0.0,11088.46325,39836.23091666667,1799.136625
221,2017-07-26,3310.191874999999,42872.344958333335,11293.531416666667,0.0,71.96069293478259,27.67394192981204,25.52541599166181,51.06021953485824,0.0,11293.531416666667,39558.4015,3313.943458333333
221,2017-07-27,3242.8125,42493.597125,11031.296416666666,0.0,70.49592391304348,27.62042529269804,25.154944361101293,50.39294420315561,0.0,11031.296416666666,38828.27241666667,3665.3247083333335
221,2017-07-28,3225.5916666666667,42959.00304166666,11329.518666666665,0.0,70.1215579710145,27.29892970992383,25.555099012949494,50.38710391824115,0.0,11329.518666666665,39076.922999999995,3882.0800416666666
221,2017-07-29,3283.0125416666665,43963.47604166667,11965.061208333333,0.0,71.36983786231883,27.83719794118729,26.37200831770944,51.06860500768266,0.0,11965.061208333333,39003.503125,4959.972916666667
221,2017-07-30,3262.552708333333,43491.31441666667,11485.536416666668,0.0,70.92505887681159,27.811858941582955,25.58992732654452,50.39906072597411,0.0,11485.536416666668,38795.74620833334,4695.568208333333
221,2017-07-31,3172.7348333333343,42688.57795833333,11356.735958333333,0.0,68.97249637681162,27.3271387347774,25.77876713919423,50.3585861030296,0.0,11356.735958333333,38396.90383333333,4291.6741250000005
221,2017-08-01,3120.288708333333,42357.458625,11399.171416666666,0.0,67.83236322463767,26.960598921967048,26.07736416594352,50.439843020206155,0.0,11399.171416666666,38275.58479166667,4081.873833333333
221,2017-08-02,1481.2759583333334,20069.824416666663,4418.204791666666,0.0,32.201651268115945,25.53142633216906,21.331557788418877,45.74050184896705,0.0,4418.204791666666,19187.459999999995,882.3644166666667
221,2017-08-03,3122.9013333333332,40606.49366666667,10169.647666666666,0.0,67.88915942028986,26.732169251600357,24.26781744667414,49.70209252084956,0.0,10169.647666666666,38634.97645833334,1971.5172083333334
221,2017-08-04,3062.834875,40146.51966666667,9390.38575,0.0,66.58336684782608,26.636980860919362,22.665005767902258,47.89587848030691,0.0,9390.38575,38027.27241666667,2119.24725
221,2017-08-05,3254.6018333333336,41142.366749999994,10539.883958333334,0.0,70.75221376811595,27.201124510882618,24.823719824281117,50.98537303351952,0.0,10539.883958333334,39570.14095833333,1572.2257916666667
221,2017-08-06,3343.7210833333324,40180.093583333335,9383.303291666667,0.0,72.68958876811593,27.57707112509334,22.62898699322913,50.150714504030006,0.0,9383.303291666667,40099.45733333333,80.63625
221,2017-08-07,3288.2950416666677,39635.715249999994,7503.914,0.0,71.4846748188406,27.463989187411542,18.345157770614552,45.7824133586663,0.0,7503.914,39597.133624999995,38.581624999999995
221,2017-08-08,3288.0451666666663,39476.99,8514.19925,0.0,71.47924275362317,27.55758523121615,20.898738915265387,48.44421823893103,0.0,8514.19925,39459.647958333335,17.342041666666667
