ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
221,2017-08-09,3246.0108333333337,39005.14516666666,7204.596624999999,0.0,70.56545289855073,27.53495132907252,17.898147155224045,45.420442901607586,0.0,7204.596624999999,38987.217666666664,17.9275
221,2017-08-10,3189.29675,39047.94500000001,7088.6945000000005,0.0,69.33253804347827,27.022737674367015,17.59091296451028,44.60270132705699,0.0,7088.6945000000005,39032.12320833334,15.821791666666668
221,2017-08-11,3117.3214166666658,38641.16316666666,7150.935208333333,0.0,67.76785688405795,26.90117455065803,17.932174436317503,44.612307010640826,0.0,7150.935208333333,38323.65587499999,317.5072916666667
221,2017-08-12,3131.3552916666663,38809.41991666667,7205.071208333334,0.0,68.07294112318839,26.69467560082776,17.98959675924337,44.67364924279762,0.0,7205.071208333334,38793.975750000005,15.444166666666668
221,2017-08-13,3202.5039999999995,39461.84104166667,8371.003208333334,0.0,69.61965217391304,26.849652689425195,20.55514138028334,47.39430197669313,0.0,8371.003208333334,39446.420458333334,15.420583333333333
221,2017-08-14,3214.4159166666664,39058.09208333333,7503.241541666666,0.0,69.87860688405796,27.228843429879834,18.614792739234574,45.83225540663262,0.0,7503.241541666666,39041.76708333333,16.325
221,2017-08-15,3144.452291666667,38814.926583333334,7576.743333333333,0.0,68.35765851449275,26.80312761763527,18.914902594993027,45.706760540148856,0.0,7576.743333333333,38798.60641666667,16.32016666666667
221,2017-08-16,3220.9445416666663,39364.76320833333,8707.985083333333,0.0,70.02053351449274,27.071804229080577,21.435337988273194,48.49561230336951,0.0,8707.985083333333,39347.99770833333,16.7655
221,2017-08-17,3239.681958333334,39667.27291666666,8173.690958333334,0.0,70.4278686594203,27.039219374303208,19.96669444183496,46.97682131044185,0.0,8173.690958333334,39624.59341666666,42.6795
221,2017-08-18,2996.6299999999997,38170.80716666667,6209.21275,0.0,65.14413043478261,25.975353343372483,15.762514518089624,41.72572357444066,0.0,6209.21275,38152.96112500001,17.846041666666668
221,2017-08-19,3152.4701250000003,39340.7745,8805.331791666666,0.0,68.53195923913044,26.51145139614961,21.688180662887095,48.18932728860732,0.0,8805.331791666666,39325.48308333333,15.291416666666668
221,2017-08-20,3188.2337916666675,39515.44629166667,9045.674041666667,0.0,69.3094302536232,26.693897054247763,22.18167538884478,48.86499512414335,0.0,9045.674041666667,39499.7885,15.657791666666666
221,2017-08-21,3118.141708333333,39113.705875,7121.648249999999,0.0,67.7856893115942,26.37574334449308,17.642976530344985,44.00771537283552,0.0,7121.648249999999,39097.38683333333,16.319041666666667
221,2017-08-22,3075.901583333333,38061.95520833334,6907.145791666667,0.0,66.86742572463767,26.737465464386645,17.58441123616741,44.31065546814841,0.0,6907.145791666667,38045.98129166667,15.973916666666668
221,2017-08-23,3270.1220833333336,38626.123791666665,9866.535375,0.0,71.08961050724638,28.014598586262267,24.75163271668302,52.750433432885316,0.0,9866.535375,38604.341916666664,21.781875
221,2017-08-24,3350.3381250000007,39677.210666666666,9848.917374999999,0.0,72.83343750000002,28.0027449880894,24.05291205663288,51.97861391091608,0.0,9848.917374999999,39568.04791666666,109.16275
221,2017-08-25,3316.1139583333334,39434.61200000001,9403.5115,0.0,72.0894338768116,27.861195188970605,23.10642678077323,50.91690555262708,0.0,9403.5115,39362.82820833334,71.78379166666666
221,2017-08-26,3348.471208333334,40714.87154166666,9638.175291666666,0.0,72.79285235507247,28.232285646564243,22.938343630852952,50.13716539731926,0.0,9638.175291666666,39224.47329166666,1490.39825
221,2017-08-27,3295.075833333334,40695.39733333334,9170.680125,0.0,71.63208333333334,28.01692115925348,21.836174439566584,48.614086552061615,0.0,9170.680125,38895.70045833334,1799.6968749999999
221,2017-08-28,3340.3489999999997,40412.746416666654,8319.892708333333,0.0,72.61628260869564,27.77789455658172,19.948932586669898,47.28462440287009,0.0,8319.892708333333,39769.406541666656,643.339875
221,2017-08-29,3369.051,40082.579125000004,8554.445375000001,0.0,73.24023913043479,27.849189844688954,20.68028414288064,48.47796200460234,0.0,8554.445375000001,40008.439333333336,74.13979166666667
221,2017-08-30,3305.4337499999997,40457.815458333345,8683.438583333334,0.0,71.8572554347826,27.832462005062357,20.79742709400166,47.81725751438602,0.0,8683.438583333334,39276.55816666668,1181.2572916666666
221,2017-08-31,3339.248666666667,39821.56470833333,8293.005666666666,0.0,72.59236231884059,28.042839146097045,20.179664618886076,47.91203753246063,0.0,8293.005666666666,39380.694541666664,440.87016666666665
221,2017-09-01,3403.670083333334,41745.415125,10475.254166666668,0.0,73.99282789855073,28.938028411462835,24.31510155926214,51.27978115999052,0.0,10475.254166666668,38898.702,2846.713125
221,2017-09-02,3278.3752083333334,41200.93679166665,9424.261291666668,0.0,71.26902626811594,28.117315195838298,22.164632278902392,48.47992207808964,0.0,9424.261291666668,38560.388291666655,2640.5485
221,2017-09-03,3381.26475,40965.34708333333,9101.855333333333,0.0,73.5057554347826,28.273333889764018,21.529482572284024,48.826747148865316,0.0,9101.855333333333,39551.116333333324,1414.23075
221,2017-09-04,3191.3091666666674,39193.02166666667,7903.0335000000005,0.0,69.37628623188407,27.14474299546408,19.539136999450758,46.46791977666493,0.0,7903.0335000000005,38881.20683333334,311.8148333333333
221,2017-09-05,3188.006,39674.18800000001,9245.11,0.0,69.30447826086956,26.987535941799884,22.580020850031307,49.15467823922786,0.0,9245.11,39067.21812500001,606.969875
221,2017-09-06,3205.2389166666667,38781.280791666664,9400.874083333334,0.0,69.67910688405797,28.180865838277864,23.489100735720243,50.82257583226016,0.0,9400.874083333334,37615.13854166667,1166.14225
221,2017-09-07,3270.0187500000006,40291.61616666666,9240.531083333333,0.0,71.08736413043479,27.666216878332616,22.222992869503617,49.063588290476446,0.0,9240.531083333333,39089.22470833333,1202.3914583333333
221,2017-09-08,3427.4615833333332,41958.83558333333,10179.244125,0.0,74.51003442028986,28.213203762118606,23.50782263408135,50.5228716144155,0.0,10179.244125,40176.93304166666,1781.9025416666666
221,2017-09-09,3424.314,41890.824250000005,10861.270125000001,0.0,74.44160869565218,28.76831197401032,25.123608197402696,52.157667785129426,0.0,10861.270125000001,39365.501875,2525.322375
221,2017-09-10,3361.0957916666666,41977.679875,10008.204083333332,0.0,73.06729981884058,28.13916542752244,23.1024492126546,49.582514395572666,0.0,10008.204083333332,39502.65341666667,2475.0264583333333
221,2017-09-11,3306.90925,41463.031749999995,9184.287833333334,0.0,71.88933152173914,28.015323984062128,21.46370715998182,47.84024644613612,0.0,9184.287833333334,39037.60979166666,2425.4219583333334
221,2017-09-12,3258.444499999999,39904.713875000016,8093.436958333333,0.0,70.83574999999998,27.68551306109426,19.65301066277502,46.6579196541521,0.0,8093.436958333333,38923.72029166668,980.9935833333334
221,2017-09-13,1302.4956250000002,16662.972416666664,2166.7283333333335,0.0,28.3151222826087,25.876656543279452,12.600050616157313,38.45123163715746,0.0,2166.7283333333335,16646.56775,16.404666666666667
221,2017-09-14,3177.1474166666667,38801.002624999994,6835.471541666667,0.0,69.06842210144927,27.109054108408902,17.070483976246255,44.15063045483479,0.0,6835.471541666667,38759.62733333333,41.37529166666666
221,2017-09-15,3131.473375,38386.49316666667,6862.3341666666665,0.0,68.07550815217391,27.14632291026137,17.3226259096919,44.30168975874621,0.0,6862.3341666666665,38149.979041666666,236.514125
221,2017-09-16,3168.790375,38789.774375,6324.127791666667,0.0,68.8867472826087,27.03253713099776,15.798057360777193,42.814791417218586,0.0,6324.127791666667,38767.09808333333,22.676291666666668
221,2017-09-17,3141.320458333333,38694.24991666666,6760.914375,0.0,68.2895751811594,26.892471285519832,16.930871210309302,43.77951799155617,0.0,6760.914375,38631.19299999999,63.056916666666666
221,2017-09-18,2914.523333333333,37079.225458333334,6659.579333333334,0.0,63.35920289855073,26.42179062434275,17.40349392304718,43.39871252505285,0.0,6659.579333333334,36480.59229166667,598.6331666666666
221,2017-09-19,3111.087708333333,37989.30675,7172.113708333333,0.0,67.63234148550724,27.114382132834624,18.293891571459948,45.37755933161426,0.0,7172.113708333333,37946.273583333335,43.033166666666666
221,2017-09-20,3170.573083333333,38236.443458333335,6886.922458333333,0.0,68.9255018115942,27.44195509927142,17.45291630588302,44.87603664891339,0.0,6886.922458333333,38210.19991666667,26.24354166666667
221,2017-09-21,3166.8397083333334,38242.055499999995,6719.286958333333,0.0,68.84434148550726,27.398980591480377,17.025593655992676,44.41240343835101,0.0,6719.286958333333,38225.068125,16.987375
221,2017-09-22,3210.1665,38383.680250000005,6960.818916666667,0.0,69.78622826086956,27.6914660387799,17.57251917086152,45.23158681786186,0.0,6960.818916666667,38338.772208333336,44.90804166666666
221,2017-09-23,2912.7715000000007,34720.322625000015,5920.997583333334,0.0,63.32111956521741,27.75920691174289,16.52461822147001,44.26926854131617,0.0,5920.997583333334,34702.115708333346,18.206916666666668
221,2017-09-24,-1.5988333333333333,14.826208333333334,0.0,0.0,-0.034757246376811594,0.0,0.0,0.0,0.0,0.0,0.0,14.826208333333334
221,2017-09-25,0.0,14.546708333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.546708333333333
221,2017-09-26,0.0,13.304375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.304375
221,2017-09-27,0.0,13.251333333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.251333333333333
221,2017-09-28,0.0,11.407541666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.407541666666667
221,2017-09-29,-10.138583333333344,493.2985833333333,0.0,0.0,-0.2204039855072466,-6.956423916047223,0.0,0.0,0.0,0.0,482.00087499999995,11.297708333333333
221,2017-09-30,1109.8095416666667,13350.693791666665,2513.6120833333334,0.0,24.12629438405797,27.733250358684415,18.24377565235844,45.7354512267541,0.0,2513.6120833333334,13234.400499999998,116.29329166666668
221,2017-10-01,3320.5556666666666,39552.004541666676,9182.666875,0.0,72.18599275362318,29.387936858850335,22.49679408546079,50.261869492481246,0.0,9182.666875,37367.862666666675,2184.141875
221,2017-10-02,3384.5491666666658,39782.895874999995,8905.866416666666,0.0,73.57715579710144,28.849149643515688,21.692024500028527,49.827938334134416,0.0,8905.866416666666,38799.34570833333,983.5501666666668
221,2017-10-03,2423.2249166666666,30961.005875,7933.014791666667,0.0,52.678802536231885,28.216905112656036,24.828101089226337,50.71233138502498,0.0,7933.014791666667,28401.477875,2559.528
221,2017-10-04,3280.612625,40398.589375,8492.277916666668,0.0,71.31766576086957,27.098218285847853,20.369402983982887,47.22565119227479,0.0,8492.277916666668,40037.85533333333,360.73404166666666
221,2017-10-05,3344.7928750000005,40621.66291666667,8566.516041666668,0.0,72.71288858695652,27.248063742071597,20.434632758148684,47.66591693799718,0.0,8566.516041666668,40596.64779166667,25.015125
221,2017-10-06,3296.26325,41654.15495833334,9534.023041666667,0.0,71.65789673913044,27.020241826856235,22.178806482716567,48.34979646457326,0.0,9534.023041666667,40344.95616666667,1309.1987916666667
221,2017-10-07,3296.0201666666667,40897.69570833333,7524.455666666666,0.0,71.65261231884058,26.665503720380745,17.82775064855465,44.48084348016859,0.0,7524.455666666666,40878.66075,19.034958333333332
221,2017-10-08,3250.541333333333,39698.80983333334,8125.380583333333,0.0,70.6639420289855,27.102943920277255,19.832913961044355,46.91204955818574,0.0,8125.380583333333,39663.936791666674,34.873041666666666
221,2017-10-09,3368.9593333333337,40228.007375,9142.378875,0.0,73.2382463768116,27.711517232522283,22.02170785179471,49.718140744122294,0.0,9142.378875,40206.109875,21.897499999999997
221,2017-10-10,3382.451125,40467.40104166666,9442.446708333333,0.0,73.53154619565217,27.655315157132204,22.609946345931345,50.25279573719074,0.0,9442.446708333333,40449.160166666654,18.240875
221,2017-10-11,3529.6469583333333,41647.03716666666,10111.918708333333,0.0,76.73145561594204,28.387092321719226,23.527173859202307,51.55592509975027,0.0,10111.918708333333,41121.31075,525.7264166666666
221,2017-10-12,3511.1707499999998,44631.48291666667,11792.762625000001,0.0,76.32979891304348,28.390193066090408,25.60321732575294,51.62081682215616,0.0,11792.762625000001,40901.590375,3729.8925416666666
221,2017-10-13,3505.286625000001,44844.07191666667,11517.961583333332,0.0,76.20188315217395,27.724297504768852,24.888050996943672,50.73891639390663,0.0,11517.961583333332,41813.794083333334,3030.2778333333335
221,2017-10-14,3473.8039999999996,42464.52974999999,10301.893541666666,0.0,75.51747826086955,27.39661297171209,23.507748798831674,50.56200402625457,0.0,10301.893541666666,41933.87799999999,530.65175
221,2017-10-15,3331.7535416666665,40661.268124999995,9358.058041666667,0.0,72.42942481884057,27.250805379173336,22.30104007433587,49.399745246168294,0.0,9358.058041666667,40434.3175,226.95062499999997
221,2017-10-16,3124.8561666666665,41995.69879166667,12481.875041666666,0.0,67.93165579710144,28.961931690991342,28.800187887464705,53.40849912343365,0.0,12481.875041666666,35682.81416666667,6312.884625
221,2017-10-17,3346.880916666667,45714.77391666666,13478.164333333334,0.0,72.75828079710146,28.183730451022814,28.568962806014124,52.78149855536848,0.0,13478.164333333334,39273.388583333326,6441.385333333333
221,2017-10-18,3436.433666666666,42682.295750000005,11849.889000000001,0.0,74.7050797101449,28.369975300506656,26.902139117939427,53.52880479845508,0.0,11849.889000000001,40059.50683333334,2622.788916666667
221,2017-10-19,3422.849375,42308.27170833334,11385.611458333333,0.0,74.40976902173912,28.024372674698018,26.076624728676883,52.83249578603614,0.0,11385.611458333333,40393.22041666667,1915.0512916666667
221,2017-10-20,2440.9484166666666,30721.187875,8645.27625,0.0,53.064096014492755,28.74059573591416,27.26849528960361,53.545580448353036,0.0,8645.27625,28087.910125,2633.2777499999997
221,2017-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2017-11-01,3013.255958333333,43169.121583333326,14808.078083333334,0.0,65.5055643115942,29.901345931290386,33.23883448438487,56.32327766348535,0.0,14808.078083333334,33327.43404166666,9841.687541666666
221,2017-11-02,3364.345791666666,42500.128833333336,12271.509208333335,0.0,73.13795199275361,28.859405469273163,27.978732350501485,54.15857133657447,0.0,12271.509208333335,38554.03504166667,3946.0937916666667
221,2017-11-03,3448.6842916666665,43948.51208333333,13011.426125,0.0,74.97139764492753,28.971898582208233,28.688049842165036,54.639752322157776,0.0,13011.426125,39367.06829166666,4581.443791666667
221,2017-11-04,2908.5336666666667,43694.07283333333,15112.532874999999,0.0,63.22899275362319,28.868724456616203,33.51467660228232,55.529142732173355,0.0,15112.532874999999,33319.85408333333,10374.21875
221,2017-11-05,3303.5762916666667,43269.687249999995,13197.149541666666,0.0,71.8168759057971,29.226214601787476,29.554028270426613,54.803783680085935,0.0,13197.149541666666,37382.50179166666,5887.185458333333
221,2017-11-06,3284.6036666666673,43450.538875,13603.409749999999,0.0,71.40442753623189,29.164704290956905,30.337019830484756,55.3372724668983,0.0,13603.409749999999,37246.201375,6204.337500000001
221,2017-11-07,3001.586291666667,45435.74874999999,15665.337125,0.0,65.2518759057971,28.80176326967907,33.40891402698212,55.25681581814388,0.0,15665.337125,34465.798749999994,10969.949999999999
221,2017-11-08,3048.6852500000005,47380.392583333334,16558.727666666666,0.0,66.27576630434784,28.703428720452962,33.8648075119879,55.1447537151236,0.0,16558.727666666666,35126.542375,12253.850208333335
221,2017-11-09,3110.129125,46965.866291666665,16226.829416666667,0.0,67.6115027173913,28.85610054584486,33.478935143509936,55.379366750832915,0.0,16226.829416666667,35644.897375,11320.968916666667
221,2017-11-10,3053.0564166666663,51165.18179166666,19944.953125,0.0,66.37079166666666,29.3929289540314,37.77276712272525,57.5068477858556,0.0,19944.953125,34351.72541666666,16813.456374999998
221,2017-11-11,2917.9682916666666,51067.62154166665,20543.7595,0.0,63.43409329710145,28.903090267080117,38.98114519648864,57.878087108441925,0.0,20543.7595,33388.19029166666,17679.431249999998
221,2017-11-12,2935.2982083333336,48199.333875,18167.760541666667,0.0,63.81083061594204,29.166519646443433,36.52419590523224,56.66458164920686,0.0,18167.760541666667,33283.13383333333,14916.200041666665
221,2017-11-13,1696.0136249999998,27262.60483333333,9888.3955,0.0,36.86986141304347,28.515530870656136,35.146232885112674,55.720225483394124,0.0,9888.3955,19670.004833333332,7592.599999999999
221,2017-11-14,3257.74275,48695.434125,17281.15075,0.0,70.8204945652174,29.362853633449355,34.387825912705296,56.51292049678583,0.0,17281.15075,36692.315375,12003.11875
221,2017-11-15,3259.3622083333325,48709.881958333324,17600.295583333333,0.0,70.8557001811594,29.67509400044448,35.01250526215332,57.14203268002008,0.0,17600.295583333333,36324.28824999999,12385.593708333334
221,2017-11-16,3296.265208333333,46239.220875,15508.290458333335,0.0,71.6579393115942,29.56317666293099,32.49927864365021,56.0751758828893,0.0,15508.290458333335,36874.62725,9364.593625
221,2017-11-17,3085.172458333333,49241.689999999995,18906.425625,0.0,67.06896648550725,29.68166944553607,37.20461232988967,57.92524858983696,0.0,18906.425625,34375.39620833333,14866.293791666665
221,2017-11-18,3006.1799166666665,47525.44966666667,17507.084791666664,0.0,65.35173731884058,28.960521644292047,35.69504248412772,56.6142546872602,0.0,17507.084791666664,34329.318333333336,13196.131333333333
221,2017-11-19,3031.387875,48132.75708333334,17862.45941666667,0.0,65.89973641304347,29.185156189590806,35.960094029323116,56.78856364336548,0.0,17862.45941666667,34350.73850000001,13782.018583333333
221,2017-11-20,3090.055,51331.32783333333,19871.582208333333,0.0,67.17510869565217,29.286711451205054,37.51200276587832,57.42058355362845,0.0,19871.582208333333,34894.11533333333,16437.212499999998
221,2017-11-21,3176.3133749999997,48877.18525,17091.780541666667,0.0,69.05029076086956,28.25091175201847,33.8845266267705,55.37637394623056,0.0,17091.780541666667,37183.26020833333,11693.925041666667
221,2017-11-22,3093.973083333333,50376.14258333332,17970.328625,0.0,67.26028442028985,27.992028182213573,34.56618200559281,54.87797269893764,0.0,17970.328625,36554.32387499999,13821.818708333332
221,2017-11-23,2862.323750000001,50708.874625000004,19803.072666666667,0.0,62.2244293478261,27.88518116102087,37.841549519121834,56.50927358022633,0.0,19803.072666666667,33947.037083333336,16761.837541666668
221,2017-11-24,3068.258208333333,49521.99979166667,17706.885041666665,0.0,66.70126539855073,27.78309617960877,34.646893128066885,55.13728771327827,0.0,17706.885041666665,36523.11858333334,12998.881208333332
221,2017-11-25,3126.907166666666,48760.016875,16326.207625000001,0.0,67.97624275362317,27.446847841443688,32.44455117690311,53.65294267042293,0.0,16326.207625000001,37677.24195833333,11082.774916666667
221,2017-11-26,2901.5544583333335,49440.582291666666,18388.342166666665,0.0,63.07727083333333,27.744541382373246,36.03954522439995,55.44857114533978,0.0,18388.342166666665,34586.75095833333,14853.831333333334
221,2017-11-27,3022.401083333334,50781.838874999994,18872.024041666667,0.0,65.70437137681161,28.292655632916176,36.010600259333344,55.69400687135928,0.0,18872.024041666667,35329.29520833333,15452.543666666666
221,2017-11-28,3196.6290000000004,49152.51820833333,17625.047208333333,0.0,69.4919347826087,29.01736147708115,34.74600028469461,56.254150120937474,0.0,17625.047208333333,36432.662124999995,12719.856083333332
221,2017-11-29,3262.3795833333334,47458.94499999999,16681.60375,0.0,70.92129528985507,29.757914833503897,34.059637691044856,56.79348830002067,0.0,16681.60375,36256.72604166666,11202.218958333333
221,2017-11-30,3150.484083333333,48405.45825,17534.414166666666,0.0,68.48878442028983,29.507063528822197,35.100817172428656,56.625637992490816,0.0,17534.414166666666,35310.827000000005,13094.63125
221,2017-12-01,3157.203666666666,47522.547999999995,17019.426916666667,0.0,68.63486231884056,29.409548153244746,34.70287988074211,56.67436794889302,0.0,17019.426916666667,35503.47291666666,12019.075083333335
221,2017-12-02,2972.0684166666665,48238.98445833333,17867.894291666667,0.0,64.61018297101448,29.060198216394884,35.891823288219236,56.26774377797948,0.0,17867.894291666667,33823.36570833333,14415.61875
221,2017-12-03,2980.7272083333337,47680.47304166667,17703.669041666664,0.0,64.79841757246378,28.962541082109915,35.978498050217425,56.65315287257664,0.0,17703.669041666664,34036.28566666667,13644.187375
221,2017-12-04,2133.581,34056.296375000005,12583.315375,0.0,46.38219565217391,28.620744712518626,35.80288038086634,56.52185744117545,0.0,12583.315375,24653.85266666667,9402.443708333334
221,2017-12-05,-125.43270833333334,10.356250000000001,0.0,0.0,-2.7267980072463773,0.0,0.0,0.0,0.0,0.0,0.0,10.356250000000001
221,2017-12-06,1014.7985833333333,16333.983666666669,5714.340583333334,0.0,22.060838768115943,27.75723212072783,33.899579190445955,54.446385468680035,0.0,5714.340583333334,12090.946125000002,4243.037541666667
221,2017-12-07,3202.1046666666675,50806.355083333336,19489.58883333333,0.0,69.61097101449278,29.99831195124815,37.171059538595394,58.014724097224835,0.0,19489.58883333333,35301.67379166667,15504.681291666668
221,2017-12-08,3160.929833333333,52276.81854166667,20596.025791666667,0.0,68.71586594202897,29.816202938692232,38.17636552825707,58.173248130832064,0.0,20596.025791666667,35060.58116666666,17216.237375
221,2017-12-09,3051.4271250000006,51525.312458333334,20496.298375000002,0.0,66.33537228260872,29.55147345294396,38.54562600741483,58.13131975543454,0.0,20496.298375000002,34149.193666666666,17376.118791666668
221,2017-12-10,3038.043333333333,51212.88249999999,20333.81033333333,0.0,66.04442028985507,29.56182457729824,38.47333644335155,58.09208650931522,0.0,20333.81033333333,33987.50775,17225.37475
221,2017-12-11,3182.10875,52964.467249999994,20739.436333333335,0.0,69.17627717391305,29.629960646393027,37.943085392170566,57.81258822656975,0.0,20739.436333333335,35517.34829166666,17447.118958333333
221,2017-12-12,3148.038458333333,51252.33279166667,19562.294375,0.0,68.43561865942029,29.717936487981373,36.985070866402125,57.29848781622915,0.0,19562.294375,35033.05170833333,16219.281083333333
221,2017-12-13,3143.556541666667,53103.10949999999,19320.4755,0.0,68.3381856884058,28.8485859087075,35.25479235518609,54.832323109217775,0.0,19320.4755,36037.39062499999,17065.718875000002
221,2017-12-14,3181.913791666666,52640.05029166666,19537.926041666666,0.0,69.17203894927535,29.52698017279597,35.965199069312206,55.95593141607068,0.0,19537.926041666666,35639.037583333324,17001.012708333332
221,2017-12-15,3249.3134999999997,52906.67966666666,19583.670833333334,0.0,70.63725,29.690150038833195,35.86773039936978,56.17902938598679,0.0,19583.670833333334,36193.935958333335,16712.74370833333
221,2017-12-16,3113.7056666666654,51168.74566666666,18378.324416666666,0.0,67.68925362318838,28.91699985799989,34.80338175207604,54.928079993303314,0.0,18378.324416666666,35610.733166666665,15558.012499999999
221,2017-12-17,2835.0457500000007,48417.28579166667,17806.130041666667,0.0,61.63142934782609,28.626314310210553,35.63603720497864,55.000980196141036,0.0,17806.130041666667,32753.01070833333,15664.275083333334
221,2017-12-18,3212.3318333333336,50656.55725,18016.13266666667,0.0,69.8333007246377,28.938786900057252,34.46245430359729,55.43452542153888,0.0,18016.13266666667,36711.03854166666,13945.518708333335
221,2017-12-19,3211.713624999999,48366.12537500001,16311.387125000001,0.0,69.81986141304345,28.356927922293156,32.679085944381505,54.640085734271295,0.0,16311.387125000001,37457.10650000001,10909.018875
221,2017-12-20,1010.0069166666666,17264.191791666668,6516.6980416666665,0.0,21.956672101449275,27.63237726604811,36.57645814838523,55.924396140307884,0.0,6516.6980416666665,12088.229291666668,5175.962500000001
221,2017-12-21,1447.8192083333333,21755.408166666664,6417.657958333333,0.0,31.47433061594203,27.412256530364914,28.584436406330667,50.59360764402994,0.0,6417.657958333333,17467.314416666664,4288.09375
221,2017-12-22,1800.4373749999997,30638.177958333334,10723.213958333334,0.0,39.13994293478261,27.226937758308466,33.91425956878487,53.34868369987369,0.0,10723.213958333334,21869.346833333333,8768.831124999999
221,2017-12-23,2894.4020416666663,49167.20625000001,19105.583083333335,0.0,62.921783514492745,28.823311347923585,37.65347538422478,57.12230817100632,0.0,19105.583083333335,33210.20633333334,15956.999916666668
221,2017-12-24,2848.4536666666663,48943.47370833333,19077.019416666666,0.0,61.92290579710145,28.607477174935408,37.76904769987981,57.01639845924896,0.0,19077.019416666666,32929.57991666666,16013.893791666667
221,2017-12-25,2839.4457916666665,46369.11770833333,16190.743916666666,0.0,61.72708242753623,28.31713470641544,33.834384005947356,54.08607725290157,0.0,16190.743916666666,33162.01154166667,13207.106166666666
221,2017-12-26,3055.8186666666666,51359.53441666667,18379.52475,0.0,66.43084057971015,28.716007972456243,34.676359916601115,54.35355051581464,0.0,18379.52475,35193.30920833333,16166.225208333335
221,2017-12-27,3188.0759166666667,50720.54133333333,17699.577375,0.0,69.3059981884058,29.887349481196075,33.81421573881633,54.601672816599965,0.0,17699.577375,35277.50349999999,15443.037833333334
221,2017-12-28,3201.1697916666667,56085.65570833332,20611.346416666667,0.0,69.59064764492754,28.71055072083631,35.61023696278777,54.48639041640981,0.0,20611.346416666667,36874.299416666654,19211.356291666667
221,2017-12-29,3216.413458333333,54439.920874999996,20293.936125,0.0,69.92203170289855,29.685126426046963,36.12177694553032,55.66116581929654,0.0,20293.936125,35833.52716666666,18606.393708333333
221,2017-12-30,3051.352625,51175.93595833333,18802.352208333334,0.0,66.3337527173913,29.19930589583642,35.60136848311015,55.32029169891652,0.0,18802.352208333334,34560.217124999996,16615.718833333332
221,2017-12-31,479.5009166666666,8852.991333333333,2965.717583333333,0.0,10.423932971014493,26.020503087971097,32.46086254903386,50.37335389866351,0.0,2965.717583333333,6094.391416666666,2758.5999166666666
221,2018-01-01,3124.147666666667,52787.96575,20252.914666666667,0.0,67.91625362318841,30.156450660870426,37.17687740725545,56.749689102587595,0.0,20252.914666666667,34261.622,18526.34375
221,2018-01-02,3105.5676666666664,52020.19704166668,19643.670416666668,0.0,67.51234057971014,29.72473505972627,36.59071945073373,56.334285391353426,0.0,19643.670416666668,34552.509500000015,17467.687541666666
221,2018-01-03,3067.9386250000002,50631.84733333334,18536.25766666667,0.0,66.6943179347826,29.089821391664582,35.47468823096882,55.513846945477006,0.0,18536.25766666667,34878.853708333336,15752.993625000001
221,2018-01-04,3132.9963333333326,48878.668958333335,17691.414291666668,0.0,68.10861594202898,30.201593343882955,35.072238404224926,56.27034670913411,0.0,17691.414291666668,34307.30645833333,14571.362500000001
221,2018-01-05,3184.6811250000005,54904.62491666665,20582.667208333332,0.0,69.23219836956522,29.335289021876243,36.325619197993966,55.508490623258275,0.0,20582.667208333332,35903.11858333332,19001.506333333335
221,2018-01-06,3083.0741666666668,55558.93995833334,21199.575916666665,0.0,67.02335144927535,28.817017143642115,36.97375209256678,55.325887810792686,0.0,21199.575916666665,35382.74629166668,20176.193666666666
221,2018-01-07,3092.802416666666,52955.447,19376.482083333332,0.0,67.23483514492753,28.92259200025091,35.45558010956367,54.770732045855276,0.0,19376.482083333332,35364.82845833334,17590.618541666667
221,2018-01-08,3130.377208333334,49223.939958333336,17735.606833333335,0.0,68.051678442029,29.444952049523632,34.91322626901237,55.945047979142245,0.0,17735.606833333335,35159.4775,14064.462458333333
221,2018-01-09,3131.0977916666666,45773.78604166666,14536.715416666666,0.0,68.06734329710144,28.95590441190957,30.772994259665374,53.39527499756548,0.0,14536.715416666666,35761.52979166666,10012.25625
221,2018-01-10,3115.5388333333326,44676.126958333334,13520.561958333334,0.0,67.72910507246375,28.596733884301862,29.325101836347578,52.38801922765818,0.0,13520.561958333334,36030.751958333334,8645.375
221,2018-01-11,3187.0177500000004,39312.958416666675,9568.990666666667,0.0,69.2829945652174,28.5723528609902,23.58580516760806,50.39633188998405,0.0,9568.990666666667,36888.84591666667,2424.1124999999997
221,2018-01-12,3199.917874999999,41114.32233333333,11670.702583333334,0.0,69.56343206521738,28.631519578915913,27.505792849998507,53.2454220946557,0.0,11670.702583333334,36961.62233333333,4152.7
221,2018-01-13,2994.4200416666663,50549.951916666665,17556.941083333335,0.0,65.09608786231883,28.124671592351202,33.654907995713394,53.24554533282376,0.0,17556.941083333335,35211.28316666667,15338.668749999999
221,2018-01-14,2989.2029583333333,51839.372166666675,18024.481083333332,0.0,64.98267300724638,27.743718491931773,33.69173220103351,52.76180106293238,0.0,18024.481083333332,35632.58462500001,16206.787541666667
221,2018-01-15,3197.1124166666664,54138.77775000001,18709.412375,0.0,69.5024438405797,28.07271546688362,33.486673158539375,53.01684440606944,0.0,18709.412375,37664.31508333334,16474.462666666666
221,2018-01-16,3200.1690833333337,49408.054249999994,17077.725791666668,0.0,69.56889311594203,29.51825740017957,33.492887258667444,54.91349384702213,0.0,17077.725791666668,35854.097958333325,13553.956291666667
221,2018-01-17,3161.301541666667,48534.318125,16381.675916666667,0.0,68.72394655797103,29.5980445404747,32.70617078132529,54.24755374268053,0.0,16381.675916666667,35323.155625,13211.1625
221,2018-01-18,3189.8286250000006,49635.4955,17492.818125,0.0,69.34410054347828,29.978073974147502,34.14976518141886,55.40332003845864,0.0,17492.818125,35190.07683333333,14445.418666666666
221,2018-01-19,3175.827333333333,45338.08529166667,14174.650958333334,0.0,69.03972463768116,29.41278279432396,30.29489844851122,53.46085823205693,0.0,14174.650958333334,35708.97279166667,9629.112500000001
221,2018-01-20,3009.664375,44272.982,14609.202625,0.0,65.42748641304347,28.64396915628935,31.97481501018442,54.4568636876825,0.0,14609.202625,34748.932,9524.050000000001
221,2018-01-21,2987.109958333333,43224.34025,13721.461875,0.0,64.93717300724637,28.581552253336866,30.760423668822774,53.61532904083393,0.0,13721.461875,34563.84025,8660.5
221,2018-01-22,3165.3722916666666,43311.60745833334,12959.320416666667,0.0,68.8124411231884,29.050600494543716,28.99333864711063,53.163362836459804,0.0,12959.320416666667,36035.14495833334,7276.462500000001
221,2018-01-23,3180.1462499999993,40977.861625000005,11414.998166666666,0.0,69.13361413043476,28.88856424158441,26.99273289652072,52.658508469487195,0.0,11414.998166666666,36406.399125,4571.462500000001
221,2018-01-24,3152.187666666667,46684.36624999999,15082.294791666667,0.0,68.52581884057972,29.33232254740424,31.30518396211733,53.635619252238534,0.0,15082.294791666667,35540.39124999999,11143.975
221,2018-01-25,3231.162916666666,49536.413,17414.30425,0.0,70.24267210144927,30.080206913343154,34.064488730024536,55.636512559155484,0.0,17414.30425,35525.04425,14011.36875
221,2018-01-26,3212.1649999999995,47588.88825,14871.946875,0.0,69.82967391304346,28.777370875635672,30.28186151304998,52.60467227147376,0.0,14871.946875,36915.038250000005,10673.85
221,2018-01-27,3037.321125,42301.71725,11780.235458333334,0.0,66.02872010869565,27.752830800765064,26.984618075925237,50.73055466228213,0.0,11780.235458333334,36194.286,6107.431250000001
221,2018-01-28,3068.4990416666665,42385.88454166667,12267.850458333334,0.0,66.7065009057971,28.4775222410525,28.04578015311513,51.987830084218714,0.0,12267.850458333334,35635.29704166667,6750.587500000001
221,2018-01-29,3203.9264999999996,45130.13079166666,13879.678166666667,0.0,69.65057608695652,29.372358525254892,29.80115570943357,53.27977444086059,0.0,13879.678166666667,36074.499541666664,9055.63125
221,2018-01-30,3239.4539583333335,49324.07400000001,16596.761458333334,0.0,70.42291213768117,29.518970584260934,32.60503825385435,54.325520437107265,0.0,16596.761458333334,36293.361500000006,13030.7125
221,2018-01-31,3129.261041666667,43675.39891666666,12462.054541666666,0.0,68.02741394927537,29.03522106130999,27.64859519392492,51.34385658572911,0.0,12462.054541666666,35642.91766666666,8032.48125
221,2018-02-01,3242.3828750000007,44591.73591666668,12944.861875,0.0,70.48658423913045,28.59931188877179,28.129586236673642,52.176896599709835,0.0,12944.861875,37494.30466666668,7097.431250000001
221,2018-02-02,3243.9124166666666,51361.715083333336,17837.3705,0.0,70.51983514492754,29.219826860560033,33.652057203048415,54.539544254218356,0.0,17837.3705,36715.38383333333,14646.331250000001
221,2018-02-03,3109.5542499999997,50620.72929166666,18314.2205,0.0,67.5990054347826,29.255763164158754,35.05745164505147,55.372896246953864,0.0,18314.2205,35151.45429166666,15469.275
221,2018-02-04,3070.0121249999997,48349.82145833333,16406.575458333333,0.0,66.73939402173913,28.168433069546584,32.88087516531964,53.88002957602196,0.0,16406.575458333333,36044.08395833333,12305.737500000001
221,2018-02-05,3224.2808333333337,49314.85858333333,16885.816708333336,0.0,70.0930615942029,29.64692296940108,33.179098475810925,54.8018849939265,0.0,16885.816708333336,35967.464833333324,13347.393750000001
221,2018-02-06,3189.0370416666665,49767.739375000005,17132.663,0.0,69.32689221014492,29.18643744336688,33.357789291105234,54.54960852184153,0.0,17132.663,36135.583125000005,13632.15625
221,2018-02-07,3099.480875000001,50386.76695833333,17854.52,0.0,67.38001902173916,28.830107713888925,34.33618094047384,54.679839535872745,0.0,17854.52,35554.885708333335,14831.88125
221,2018-02-08,3205.490291666667,48665.740625,16691.45175,0.0,69.68457155797103,29.80428809855923,33.2346475095922,55.018150506069176,0.0,16691.45175,35569.053125,13096.6875
221,2018-02-09,3014.460125,49417.34879166666,17750.562208333333,0.0,65.5317418478261,28.8885871814131,34.805908449540425,54.97966113177851,0.0,17750.562208333333,34509.592541666665,14907.75625
221,2018-02-10,3040.426249999999,45115.622875,15029.308125000001,0.0,66.09622282608694,29.30175022952881,32.279911345146125,54.5675524997762,0.0,15029.308125000001,34316.066625,10799.55625
221,2018-02-11,3114.8354999999997,43339.770833333336,13037.735083333333,0.0,67.7138152173913,29.301076609342502,29.14981778888311,52.91849956242151,0.0,13037.735083333333,35156.70208333334,8183.068749999999
221,2018-02-12,3128.852166666666,46139.591916666664,14875.378750000002,0.0,68.01852536231883,29.059377098090323,31.240256137873917,53.66708586916149,0.0,14875.378750000002,35608.63566666666,10530.956250000001
221,2018-02-13,3265.114500000001,49052.526375,15759.980458333333,0.0,70.98075000000001,28.775877458146027,31.13254305596171,53.14627260412214,0.0,15759.980458333333,37525.495125,11527.03125
221,2018-02-14,3254.8629166666665,44307.69541666667,12353.752958333333,0.0,70.7578894927536,28.25212035839722,27.017182316811102,51.31180350414569,0.0,12353.752958333333,38101.16416666667,6206.53125
221,2018-02-15,3272.0283333333323,41402.45166666666,10467.292,0.0,71.13105072463766,27.809631668179097,24.497884540416027,50.63439405388868,0.0,10467.292,38911.53916666666,2490.9125
221,2018-02-16,3088.6350416666664,41769.60570833333,11747.028333333334,0.0,67.14424003623188,28.80531283506189,27.251345086300187,51.70607156391779,0.0,11747.028333333334,35460.96820833333,6308.6375
221,2018-02-17,3119.4745833333345,47591.708125,15030.958791666666,0.0,67.8146648550725,28.16104645456243,30.60382390942939,52.28120187494374,0.0,15030.958791666666,36634.414375,10957.293749999999
221,2018-02-18,3077.9446666666668,47049.31154166667,14912.369416666666,0.0,66.91184057971014,27.85999973439242,30.712394913983488,52.347754922275634,0.0,14912.369416666666,36537.28654166667,10512.025
221,2018-02-19,3212.190958333334,42778.04241666667,12076.145541666667,0.0,69.8302382246377,29.16291320212417,27.354434086456926,52.18788301160385,0.0,12076.145541666667,36427.30491666667,6350.7375
221,2018-02-20,3285.5471250000005,40480.10545833333,10220.842166666667,0.0,71.42493750000001,27.78893189149366,24.46613395896312,51.30861508694745,0.0,10220.842166666667,39101.41170833333,1378.6937500000001
221,2018-02-21,3240.658583333334,40532.104624999985,10717.429916666666,0.0,70.44909963768117,28.156537231012813,25.621927616343054,52.06370927238112,0.0,10717.429916666666,38063.667124999985,2468.4375
221,2018-02-22,3141.748083333334,44035.445708333325,13729.304708333335,0.0,68.2988713768116,29.52016680401637,30.21109385782541,53.806396565561535,0.0,13729.304708333335,35197.28320833333,8838.1625
221,2018-02-23,3155.2189583333334,41240.97716666667,11460.903458333334,0.0,68.59171648550725,29.41293326914261,26.92837893251538,52.230512663235054,0.0,11460.903458333334,35477.07091666667,5763.90625
221,2018-02-24,3025.9712500000005,38773.05629166667,10433.97825,0.0,65.78198369565217,29.25158682057961,26.0759532718876,51.88615225538443,0.0,10433.97825,34211.48754166667,4561.568749999999
221,2018-02-25,2922.959458333334,39085.00970833334,11396.801791666667,0.0,63.542596920289874,29.030450186987526,28.254854408977454,52.98741937456127,0.0,11396.801791666667,33298.57220833334,5786.4375
221,2018-02-26,3132.2376666666664,40405.618291666666,11268.838916666668,0.0,68.0921231884058,29.48112141467014,27.02450306808349,52.66164112388272,0.0,11268.838916666668,35137.212041666666,5268.40625
221,2018-02-27,2931.743250000001,38593.88641666665,10263.056708333334,0.0,63.73354891304349,28.126865284657182,25.76786977198861,50.890436621809265,0.0,10263.056708333334,34471.58016666665,4122.306250000001
221,2018-02-28,3234.4995833333337,40087.05370833333,9782.362125,0.0,70.31520833333333,28.414190807523354,23.64612060499212,50.33065027882944,0.0,9782.362125,37646.828708333334,2440.225
221,2018-03-01,3167.859624999999,40292.58154166667,10603.093333333332,0.0,68.8665135869565,29.439956469843963,25.49927270074105,51.500714241961,0.0,10603.093333333332,35586.50654166667,4706.075
221,2018-03-02,3147.764625,43034.91587500001,12013.643208333333,0.0,68.42966576086957,28.810644714317235,27.05042383182741,51.24053604951645,0.0,12013.643208333333,36133.153375000016,6901.7625
221,2018-03-03,3024.5287083333346,42105.03324999999,12912.489708333334,0.0,65.75062409420292,29.57923273314495,29.71640553343004,53.47278684339108,0.0,12912.489708333334,33816.401999999995,8288.63125
221,2018-03-04,3000.5075833333335,43119.45925,13436.084833333334,0.0,65.22842572463769,29.1312996595997,30.193936274383166,53.2071893743856,0.0,13436.084833333334,34063.67175,9055.7875
221,2018-03-05,3118.6971666666664,46072.099166666674,14393.302375,0.0,67.79776449275361,28.557078715193956,30.272114094333034,52.658902600951706,0.0,14393.302375,36117.36166666667,9954.737500000001
221,2018-03-06,3094.773041666667,42881.82104166667,12704.163916666666,0.0,67.27767481884058,28.960060710013348,28.70735443207455,52.575142671753184,0.0,12704.163916666666,35341.57729166667,7540.243750000001
221,2018-03-07,2981.0999583333337,40574.66754166667,12057.253875,0.0,64.80652083333334,29.781406914449093,28.79477823396303,53.09320521855396,0.0,12057.253875,33104.56754166667,7470.099999999999
221,2018-03-08,2937.9552083333333,43495.87925,13805.1425,0.0,63.86859148550725,28.67834857473533,30.754812401893155,53.093293858347465,0.0,13805.1425,33880.329249999995,9615.550000000001
221,2018-03-09,2957.159416666667,43009.86233333333,12327.002291666666,0.0,64.28607427536231,28.112094779445805,27.772164369868985,50.51074101743506,0.0,12327.002291666666,34788.693583333334,8221.168749999999
221,2018-03-10,3036.60925,45481.98141666667,14076.994125,0.0,66.0132445652174,28.212295882684945,29.99099370402767,52.07135244894132,0.0,14076.994125,35596.48141666667,9885.5
221,2018-03-11,2856.9288333333334,43357.51020833333,13043.905083333333,0.0,62.10714855072463,27.575141085681242,29.151680641886607,50.94340907510849,0.0,13043.905083333333,34264.01645833333,9093.49375
221,2018-03-12,3134.262291666666,42512.01037499999,11491.12775,0.0,68.1361367753623,28.894061608927263,26.192159846169854,50.57477509409374,0.0,11491.12775,35874.29162499999,6637.71875
221,2018-03-13,3125.2124999999996,44315.21441666667,12887.263833333333,0.0,67.93940217391304,28.321444285503745,28.179168074911637,51.50210773689279,0.0,12887.263833333333,36493.93941666667,7821.275000000001
221,2018-03-14,3134.7119583333333,42160.32716666668,11099.686541666668,0.0,68.14591213768117,28.808033616901785,25.51097426800079,50.10050605048716,0.0,11099.686541666668,35986.583416666675,6173.743750000001
221,2018-03-15,3131.206083333334,42936.88091666666,12051.654625000001,0.0,68.06969746376814,28.970276614127886,27.19796980738008,51.31577319840829,0.0,12051.654625000001,35745.024666666664,7191.85625
221,2018-03-16,3125.7170833333325,42797.58329166667,12573.464,0.0,67.95037137681157,29.648487915676746,28.46793722966864,52.62182319132261,0.0,12573.464,34866.12704166667,7931.45625
221,2018-03-17,3045.0969583333335,41108.37312500001,11089.818708333332,0.0,66.19775996376812,28.87957828110743,26.140534260775638,50.638353547973324,0.0,11089.818708333332,34871.19812500001,6237.175
221,2018-03-18,3019.356333333333,40420.785833333335,10180.293041666666,0.0,65.63818115942028,28.782229468952604,24.404832407389097,49.10877152547958,0.0,10180.293041666666,34693.37333333334,5727.412499999999
221,2018-03-19,3167.371833333333,44056.83104166667,12049.555625,0.0,68.85590942028985,28.43466915455605,26.501965114500788,50.2781618519991,0.0,12049.555625,36838.96854166667,7217.8625
221,2018-03-20,3148.3627500000002,45105.62579166667,13419.344541666665,0.0,68.44266847826087,28.416279374915472,28.828423520843128,51.91240109921221,0.0,13419.344541666665,36641.57579166667,8464.050000000001
221,2018-03-21,3139.588416666667,43520.11945833333,12702.068,0.0,68.25192210144928,28.92236942425679,28.281644397002655,52.13992984481969,0.0,12702.068,35900.08195833333,7620.037499999999
221,2018-03-22,3104.6302916666664,43133.27462499999,13056.45925,0.0,67.49196286231883,29.11645725145827,29.331433586669398,53.135658829571085,0.0,13056.45925,35263.70587499999,7869.568749999999
221,2018-03-23,-68.80237500000001,11.112499999999999,0.0,0.0,-1.4957038043478263,0.0,0.0,0.0,0.0,0.0,0.0,11.112499999999999
221,2018-03-24,-4.120541666666666,9.168750000000001,0.0,0.0,-0.08957699275362317,0.0,0.0,0.0,0.0,0.0,0.0,9.168750000000001
221,2018-03-25,-1.3833333333333335,10.03125,0.0,0.0,-0.030072463768115943,0.0,0.0,0.0,0.0,0.0,0.0,10.03125
221,2018-03-26,-1.5469166666666663,8.975,0.0,0.0,-0.03362862318840579,0.0,0.0,0.0,0.0,0.0,0.0,8.975
221,2018-03-27,-1.7960416666666668,5.3,0.0,0.0,-0.03904438405797102,0.0,0.0,0.0,0.0,0.0,0.0,5.3
221,2018-03-28,-10.46920833333333,3.1875,0.0,0.0,-0.22759148550724634,0.0,0.0,0.0,0.0,0.0,0.0,3.1875
221,2018-03-29,-6.296250000000001,10.725,0.0,0.0,-0.13687500000000002,0.0,0.0,0.0,0.0,0.0,0.0,10.725
221,2018-03-30,-73.378625,10.525,0.0,0.0,-1.5951875,0.0,0.0,0.0,0.0,0.0,0.0,10.525
221,2018-03-31,1228.9146666666666,16020.094125,4107.658208333333,0.0,26.71553623188406,28.583886538269837,24.84560284419245,50.21518153268795,0.0,4107.658208333333,14218.606625,1801.4875
221,2018-04-01,3051.9119583333336,45880.987708333334,15313.376333333334,0.0,66.34591213768117,28.617174172519206,32.34137646073651,54.340016488889795,0.0,15313.376333333334,35269.706458333334,10611.28125
221,2018-04-02,3208.5592083333327,48710.53429166666,16852.740083333334,0.0,69.75128713768115,29.364242231100995,33.52493405548161,55.309241397636434,0.0,16852.740083333334,36136.646791666666,12573.887499999999
221,2018-04-03,3036.931666666667,46692.99008333334,16748.750208333335,0.0,66.02025362318841,29.14476461269105,34.7576993626609,56.26767533565478,0.0,16748.750208333335,34461.252583333335,12231.737500000001
221,2018-04-04,3235.0688749999995,45805.87954166666,15256.841625000001,0.0,70.32758423913043,29.707677951834764,32.274811470625835,55.631910152827444,0.0,15256.841625000001,36014.00454166666,9791.875
221,2018-04-05,3218.0072500000006,50840.07116666667,18781.710583333333,0.0,69.9566793478261,30.146974329771897,35.79721967920202,56.73050820332539,0.0,18781.710583333333,35302.046125,15538.025041666668
221,2018-04-06,2973.3802916666664,49204.99458333333,18482.9185,0.0,64.63870199275362,28.806743822746526,36.39834715910813,56.38305764616954,0.0,18482.9185,34136.019583333335,15068.975
221,2018-04-07,2928.4682916666666,46231.67383333334,16505.494083333335,0.0,63.66235416666667,29.122101641530495,34.59467177165431,55.54339213197936,0.0,16505.494083333335,33256.33633333334,12975.3375
221,2018-04-08,2947.253708333333,47643.71425,17513.38266666667,0.0,64.07073278985507,29.34128990608844,35.619246543826435,56.07749754148812,0.0,17513.38266666667,33219.639208333334,14424.075041666665
221,2018-04-09,3046.3639583333334,47236.377625,16758.17308333333,0.0,66.22530344202899,29.307945450928308,34.37719110966974,55.705763815073,0.0,16758.17308333333,34375.815125,12860.5625
221,2018-04-10,3121.0149583333337,47455.91025,16649.698500000002,0.0,67.84815126811596,29.64108393023063,33.99666910628854,55.74681293231548,0.0,16649.698500000002,34822.37275,12633.5375
221,2018-04-11,3190.2573333333335,49208.82812499999,17682.053958333334,0.0,69.35342028985508,29.447796895274358,34.81849470569826,56.259210687445474,0.0,17682.053958333334,35828.571874999994,13380.25625
221,2018-04-12,3290.526125,45855.194749999995,14992.294833333333,0.0,71.53317663043478,29.895116907786978,31.681072457249147,55.41302066879407,0.0,14992.294833333333,36401.700999999994,9453.49375
221,2018-04-13,3254.40625,45998.353375,15278.058666666666,0.0,70.74796195652175,29.608537509922872,32.18445732773297,55.582852474675285,0.0,15278.058666666666,36350.584624999996,9647.768750000001
221,2018-04-14,3092.3740416666665,47177.808958333335,16956.92875,0.0,67.22552264492754,29.395496915521267,34.828095819798726,56.505678062847565,0.0,16956.92875,34791.07145833333,12386.737500000001
221,2018-04-15,3065.1082916666674,48818.41470833332,18572.495875,0.0,66.63278894927538,30.057098001686978,36.86437717725957,57.62874634563805,0.0,18572.495875,33725.264666666655,15093.150041666668
221,2018-04-16,3224.76625,44729.39287499999,14691.371125,0.0,70.10361413043478,30.49574600458461,31.82655479655252,55.66960578248804,0.0,14691.371125,34971.60537499999,9757.7875
221,2018-04-17,3143.883291666667,44960.655625,15518.547708333334,0.0,68.34528894927537,30.767667847715753,33.44558085624125,56.57104036556181,0.0,15518.547708333334,33793.13070833333,11167.524916666667
221,2018-04-18,3041.9984166666673,43648.577375,14597.35925,0.0,66.13040036231885,30.266727833833556,32.4059312034482,55.45458057387758,0.0,14597.35925,33239.164833333336,10409.412541666667
221,2018-04-19,3156.568583333333,46903.15370833333,15704.374041666668,0.0,68.62105615942028,29.475035207778127,32.44433583649973,54.701497262202345,0.0,15704.374041666668,35417.46620833333,11485.6875
221,2018-04-20,3205.701333333334,49069.531124999994,16776.600083333335,0.0,69.68915942028985,28.98904001725145,33.12930663261267,54.73497673995642,0.0,16776.600083333335,36571.75612499999,12497.775
