ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
221,2018-04-21,2974.3182083333336,45728.593625,15307.521374999998,0.0,64.65909148550725,28.248377418880246,32.43674990544519,53.947530761052285,0.0,15307.521374999998,34821.743625,10906.85
221,2018-04-22,3116.2174999999993,42987.618500000004,12705.110125,0.0,67.74385869565216,28.80940103712635,28.638835207628965,52.612860938888616,0.0,12705.110125,35772.5685,7215.05
221,2018-04-23,3220.4631250000007,43412.249208333335,12881.954708333333,0.0,70.01006793478263,28.98478152323083,28.753438211316773,53.287114707857086,0.0,12881.954708333333,36745.561708333335,6666.6875
221,2018-04-24,3344.986458333334,41456.615875,11062.917458333332,0.0,72.71709692028988,29.326305649377066,25.858071219313995,52.54245065315551,0.0,11062.917458333332,37721.903375,3734.7125
221,2018-04-25,3403.921333333333,44055.81229166667,13430.500291666665,0.0,73.99828985507246,29.996778252122567,29.539917648235708,55.0923879750136,0.0,13430.500291666665,37528.52479166667,6527.287499999999
221,2018-04-26,3331.991583333333,43486.51629166665,12984.634416666668,0.0,72.43459963768115,29.865952812931674,28.93312954590559,54.27308627824474,0.0,12984.634416666668,36896.410041666655,6590.10625
221,2018-04-27,3338.247541666666,44017.54220833333,13368.329958333334,0.0,72.57059873188405,29.6666545619635,29.428740109682476,54.50999948934816,0.0,13368.329958333334,37214.01720833333,6803.525000000001
221,2018-04-28,3256.258125,43666.74441666666,13906.094458333333,0.0,70.78822010869564,29.960089848225234,30.858489477406682,55.52027980338236,0.0,13906.094458333333,35944.48816666666,7722.256249999999
221,2018-04-29,3047.830041666666,44274.767791666665,14629.967166666667,0.0,66.25717481884057,29.543625112510757,32.01897035487119,54.78519643693593,0.0,14629.967166666667,34117.99904166666,10156.768750000001
221,2018-04-30,3271.7439166666663,44885.94837499999,14293.576958333333,0.0,71.12486775362318,29.967630248414185,30.85679543626852,54.96281412579213,0.0,14293.576958333333,36106.342124999996,8779.606249999999
221,2018-05-01,3274.667041666667,43507.004666666675,13393.783666666668,0.0,71.18841394927536,29.266255792064754,29.83076551616348,54.7230385193594,0.0,13393.783666666668,37004.67341666667,6502.33125
221,2018-05-02,3155.9992500000003,39412.697583333334,11548.063125,0.0,68.60867934782608,29.13226177616226,28.39182378875732,54.87422258957923,0.0,11548.063125,35827.728833333334,3584.96875
221,2018-05-03,3092.0449583333325,36479.406375000006,9238.491208333333,0.0,67.21836865942028,28.80595607577793,24.539945284852735,52.57198039415514,0.0,9238.491208333333,35499.325125,980.0812500000001
221,2018-05-04,3191.4167083333327,38087.07695833334,9856.173208333334,0.0,69.37862409420289,28.981301088353835,25.07557995295801,52.78723485002919,0.0,9856.173208333334,36418.51445833334,1668.5625
221,2018-05-05,3302.1557500000004,41905.459416666665,11828.959875,0.0,71.78599456521741,29.22065190717983,27.35245140148228,53.412999061894126,0.0,11828.959875,37373.54066666667,4531.91875
221,2018-05-06,3377.3171249999996,41309.909458333335,11159.553708333333,0.0,73.41993749999999,29.330371071495385,26.176578881427048,53.214555617262725,0.0,11159.553708333333,38081.221958333335,3228.6875
221,2018-05-07,3394.039375,43913.85129166667,12727.098583333332,0.0,73.78346467391303,29.41918747962845,28.083302886967083,53.64395564546379,0.0,12727.098583333332,38154.23879166667,5759.6125
221,2018-05-08,3221.7019583333336,42317.17058333333,12081.687625,0.0,70.03699909420291,28.721822508471273,27.665038779182044,52.84327651785541,0.0,12081.687625,37096.24558333333,5220.925
221,2018-05-09,3270.7617916666663,40962.57187499999,11255.506374999999,0.0,71.10351721014493,28.694239637728437,26.62552160706486,53.032474477082204,0.0,11255.506374999999,37697.34687499999,3265.225
221,2018-05-10,3511.261625000001,41948.86908333333,11388.089791666667,0.0,76.33177445652176,29.372681459410572,26.30576454024947,53.987895828743994,0.0,11388.089791666667,39534.49408333333,2414.375
221,2018-05-11,3404.454624999999,45521.77083333334,13867.67525,0.0,74.0098831521739,29.826191577305476,29.51921590460565,54.25268264684239,0.0,13867.67525,37749.077083333344,7772.693749999999
221,2018-05-12,3294.736666666667,42815.66495833334,12719.088708333335,0.0,71.62471014492753,30.04245903096748,28.785488612128447,54.23471627295176,0.0,12719.088708333335,36269.52120833334,6546.14375
221,2018-05-13,3344.092374999999,43700.63583333334,12961.119125,0.0,72.69766032608693,29.419395154586585,28.73922477062356,54.046599786015726,0.0,12961.119125,37592.49208333334,6108.14375
221,2018-05-14,3503.704041666666,40671.00133333335,10163.46525,0.0,76.16747916666665,29.445731934773782,24.214596931072208,52.70503586013954,0.0,10163.46525,39351.53258333335,1319.46875
221,2018-05-15,3654.2999999999997,42321.25920833334,10758.552375000001,0.0,79.44130434782608,29.589272281121232,24.63290092675561,53.18921881526917,0.0,10758.552375000001,40843.834208333334,1477.425
221,2018-05-16,3544.261291666667,41710.43441666666,10349.727291666666,0.0,77.04915851449276,29.337004861642647,24.043876922973418,52.14590151977345,0.0,10349.727291666666,39954.578166666666,1755.85625
221,2018-05-17,3538.4131250000005,41587.04770833333,10442.550458333333,0.0,76.92202445652174,29.09004570920241,24.33149502481712,52.470389944089014,0.0,10442.550458333333,40227.285208333335,1359.7625
221,2018-05-18,3415.5632499999997,40536.852,10000.444958333333,0.0,74.251375,28.91960059906537,23.905047293252732,51.7706796983268,0.0,10000.444958333333,39059.49575,1477.35625
221,2018-05-19,3386.194708333333,41359.33304166667,11141.997916666667,0.0,73.61292844202897,29.5475210787016,26.10416758485053,53.18082131073824,0.0,11141.997916666667,37900.72054166667,3458.6124999999997
221,2018-05-20,3586.21125,41514.71833333334,10489.499833333333,0.0,77.96111413043477,29.66965848118253,24.48347100162461,53.05216346013927,0.0,10489.499833333333,39974.21208333334,1540.5062500000001
221,2018-05-21,3514.8362500000003,42588.65091666667,11623.096749999999,0.0,76.40948369565218,29.414381096909416,26.445286260094363,53.739325066190894,0.0,11623.096749999999,39518.638416666676,3070.0125000000003
221,2018-05-22,3624.370666666667,43669.97266666667,12009.714,0.0,78.79066666666668,29.681024096151702,26.648333069199825,54.09605325873409,0.0,12009.714,40384.09141666667,3285.88125
221,2018-05-23,3588.70125,44626.706750000005,12900.533624999998,0.0,78.01524456521739,29.416558337714683,28.011291867259214,54.60623450285884,0.0,12900.533624999998,40346.144250000005,4280.5625
221,2018-05-24,3491.4907499999995,44154.05633333334,12933.662666666665,0.0,75.90197282608695,29.16381113405903,28.383844891704346,54.53536146158222,0.0,12933.662666666665,39593.43758333334,4560.618750000001
221,2018-05-25,3420.66,43189.39604166666,12698.374833333333,0.0,74.36217391304348,28.680934718086704,28.489925547037025,54.68317441177744,0.0,12698.374833333333,39443.29604166666,3746.1
221,2018-05-26,3410.537458333333,41895.77304166666,12182.534749999999,0.0,74.14211865942029,28.84049139333078,28.176545931628706,55.098662884902105,0.0,12182.534749999999,39109.00429166666,2786.7687499999997
221,2018-05-27,3587.6262083333336,43900.222,12570.014458333333,0.0,77.99187409420291,29.199047891170366,27.745296067414998,54.77224758075282,0.0,12570.014458333333,40634.51575,3265.7062499999997
221,2018-05-28,3445.9285416666676,42174.004,11747.852916666665,0.0,74.9114900362319,28.754212898360827,26.991931825165892,54.01396503080475,0.0,11747.852916666665,39633.404,2540.6
221,2018-05-29,3436.5726249999993,42231.252375000004,11932.001791666667,0.0,74.70810054347825,28.558494082140935,27.37786968124949,54.29000492201287,0.0,11932.001791666667,39796.67737500001,2434.5750000000003
221,2018-05-30,3146.817375,38771.79354166666,10511.668041666666,0.0,68.40907336956522,27.997746995054346,26.270966380830412,53.1128036419052,0.0,10511.668041666666,37171.06854166666,1600.7250000000001
221,2018-05-31,3304.7170416666663,40220.464041666666,10441.165333333332,0.0,71.84167481884057,27.98453109036869,25.154877025418333,52.32826528027241,0.0,10441.165333333332,39054.657791666665,1165.8062499999999
221,2018-06-01,3401.131791666667,40541.39370833334,10410.106083333334,0.0,73.93764764492755,28.373979455309374,24.881512877490866,52.62629874732043,0.0,10410.106083333334,39642.38745833334,899.00625
221,2018-06-02,3583.8272916666665,43229.25324999999,11186.412708333335,0.0,77.90928894927535,29.050097239932306,25.07456498337135,52.491943628221605,0.0,11186.412708333335,40799.61574999999,2429.6375000000003
221,2018-06-03,3578.251083333334,44575.06083333333,11967.399166666668,0.0,77.78806702898552,29.105978876329235,26.015257871038227,52.563480926080544,0.0,11967.399166666668,40657.92333333333,3917.1375000000003
221,2018-06-04,3575.1899583333343,44674.45995833334,12417.213916666668,0.0,77.72152083333336,29.594941593579733,26.933026250344987,53.39951946717294,0.0,12417.213916666668,39951.97245833334,4722.4875
221,2018-06-05,3437.3952083333334,41740.545249999996,11196.896541666667,0.0,74.72598278985507,30.017327880844963,25.993206093126904,53.22824125692118,0.0,11196.896541666667,37871.63275,3868.9125
221,2018-06-06,3070.9037083333333,36557.539875,8204.877166666667,0.0,66.75877626811594,29.223349439357804,21.74780468813216,49.528673746052064,0.0,8204.877166666667,34753.039875,1804.5
221,2018-06-07,1945.6001666666668,21216.920958333336,4526.590291666666,0.0,42.29565579710145,30.387416031330332,20.673267866678856,51.000154466215285,0.0,4526.590291666666,21174.658458333335,42.262499999999996
221,2018-06-08,3492.1702083333334,40081.40370833333,9395.806875,0.0,75.91674365942029,29.389832776184104,22.71493307074443,51.52929927136888,0.0,9395.806875,39296.59120833333,784.8125
221,2018-06-09,3426.644291666667,40045.18170833333,9877.719500000001,0.0,74.49226721014493,29.317179049226045,23.901586197670348,52.200863608945916,0.0,9877.719500000001,38654.80045833333,1390.3812500000001
221,2018-06-10,3494.681166666666,39727.085750000006,9258.080916666668,0.0,75.97132971014491,29.489261992579713,22.581592560387794,51.67385138610246,0.0,9258.080916666668,39192.2545,534.8312500000001
221,2018-06-11,3484.2448750000003,39435.219625000005,9042.515041666667,0.0,75.74445380434783,29.348645486972014,22.219039380737755,51.43909222564255,0.0,9042.515041666667,39262.43212500001,172.7875
221,2018-06-12,3484.006791666667,40291.154,9842.852666666668,0.0,75.73927807971016,29.242872364876376,23.671816232457722,52.269171949155655,0.0,9842.852666666668,39401.754,889.4
221,2018-06-13,3517.40925,39814.10074999999,9235.991125,0.0,76.46541847826087,29.273678837177325,22.4784778123981,51.69594609339197,0.0,9235.991125,39737.65074999999,76.45
221,2018-06-14,3651.256166666666,43108.63754166666,11905.856791666667,0.0,79.375134057971,30.063356842052197,26.761882526467502,54.7732684728347,0.0,11905.856791666667,40166.26254166666,2942.375
221,2018-06-15,3568.3283749999996,44143.99145833333,12854.976458333333,0.0,77.57235597826086,29.73457977021016,28.217594570944122,54.95072426400726,0.0,12854.976458333333,39688.03520833333,4455.95625
221,2018-06-16,3417.0340833333335,42871.528624999984,12471.756875,0.0,74.28334963768116,29.05725050977268,28.188954579384678,54.54844029408852,0.0,12471.756875,38891.20362499999,3980.3250000000003
221,2018-06-17,3364.916541666666,40799.22370833333,11139.496249999998,0.0,73.15035960144927,28.651485165938844,26.45659532821252,53.732488969185056,0.0,11139.496249999998,38840.40495833333,1958.8187500000001
221,2018-06-18,3319.6161666666667,39452.48658333333,10382.122291666667,0.0,72.16556884057971,28.546892255573457,25.499523326133687,53.32675995941343,0.0,10382.122291666667,38457.90533333333,994.5812500000001
221,2018-06-19,3610.072041666667,45625.192416666665,13391.827708333332,0.0,78.47982699275363,29.160150615151704,28.44169317303925,54.6095256370866,0.0,13391.827708333332,40943.286166666665,4681.90625
221,2018-06-20,3610.596833333333,46770.26391666666,14152.535291666667,0.0,78.49123550724637,29.255697159358284,29.321401761776666,54.852280761752645,0.0,14152.535291666667,40815.501416666666,5954.7625
221,2018-06-21,3617.505416666667,46798.85575000002,14031.635625,0.0,78.64142210144928,29.200749069340485,29.053159378273495,54.61726166260109,0.0,14031.635625,40970.549500000016,5828.306250000001
221,2018-06-22,3518.090291666667,46169.76929166667,14089.789041666665,0.0,76.48022373188405,29.01457514136801,29.571073383440943,54.77138249789979,0.0,14089.789041666665,40100.27554166667,6069.493750000001
221,2018-06-23,3655.026916666667,45641.55670833333,13145.027125,0.0,79.45710688405798,29.50141927594401,27.90752617419882,54.39171782564928,0.0,13145.027125,40973.61295833333,4667.943749999999
221,2018-06-24,3626.7588333333333,46065.897291666675,13748.181875,0.0,78.84258333333334,29.519184719951618,28.91918413631256,54.956471335781565,0.0,13748.181875,40632.25354166667,5433.64375
221,2018-06-25,3637.7532499999998,47907.36295833333,14861.166958333333,0.0,79.08159239130434,29.191276846386504,30.058752330627847,55.17111428684868,0.0,14861.166958333333,41213.23795833333,6694.125
221,2018-06-26,3494.063208333333,46282.97449999999,13940.502958333333,0.0,75.95789583333332,28.782616197282223,29.186195240564317,54.153179410319964,0.0,13940.502958333333,40147.36824999999,6135.60625
221,2018-06-27,3629.4071249999997,46035.09095833333,13847.686166666666,0.0,78.90015489130434,29.273596277968196,29.14798313582263,55.22171967279621,0.0,13847.686166666666,41003.05345833333,5032.037499999999
221,2018-06-28,3480.2597083333335,42849.73716666666,11910.174583333333,0.0,75.65781974637682,28.874676710762483,26.93334337017364,53.794213819282014,0.0,11910.174583333333,39861.26841666666,2988.46875
221,2018-06-29,3303.3035833333324,41380.52941666667,11203.484416666666,0.0,71.81094746376809,28.201084062600206,26.234776848121054,52.635087472911565,0.0,11203.484416666666,38738.18566666667,2642.34375
221,2018-06-30,3315.099166666667,39292.96991666667,8384.249625,0.0,72.06737318840581,27.91311009031216,20.67614870973608,48.5783366409814,0.0,8384.249625,39277.59491666667,15.375
221,2018-07-01,2439.598208333334,29459.564458333323,5897.936125,0.0,53.0347436594203,27.40268873587247,19.399656749077586,46.7869161292293,0.0,5897.936125,29442.97695833332,16.587500000000002
221,2018-07-02,2403.7588333333338,29657.015416666658,5705.844,0.0,52.25562681159421,26.820312830761043,18.642869240119218,45.44813030065304,0.0,5705.844,29640.37166666666,16.64375
221,2018-07-03,3098.9479166666665,37329.30545833334,7944.235583333334,0.0,67.36843297101449,27.465697470901667,20.62160707924437,48.07657613727228,0.0,7944.235583333334,37314.72420833334,14.581249999999999
221,2018-07-04,3124.285375,38025.32041666666,8168.135083333334,0.0,67.9192472826087,27.183425628915757,20.814708436761173,47.987509206793874,0.0,8168.135083333334,38010.45791666666,14.862499999999999
221,2018-07-05,3137.8510416666663,37668.14975,7601.758083333333,0.0,68.21415307971014,27.5616578203198,19.555100803412213,47.10465819089343,0.0,7601.758083333333,37651.61225,16.537499999999998
221,2018-07-06,3486.302166666667,40116.21620833333,9118.553541666666,0.0,75.78917753623189,28.752869796214448,22.02552616011172,50.76651152236479,0.0,9118.553541666666,40099.63495833333,16.58125
221,2018-07-07,3596.229333333333,41201.53008333333,9918.524333333333,0.0,78.17889855072464,29.17253636155565,23.326738525912802,52.19300560800186,0.0,9918.524333333333,40768.97383333333,432.55625000000003
221,2018-07-08,3585.4854999999993,41036.19479166666,9637.896125000001,0.0,77.94533695652173,28.922303248440613,22.75807169783794,51.65405507750375,0.0,9637.896125000001,40998.85104166666,37.34375
221,2018-07-09,3423.665708333334,39546.92466666667,9653.689791666666,0.0,74.42751539855074,28.644998658787994,23.653800269341833,52.28471524912403,0.0,9653.689791666666,39527.480916666675,19.443749999999998
221,2018-07-10,3382.071958333332,40593.447291666664,10800.159083333334,0.0,73.52330344202895,28.61305840188929,25.78068907129983,53.33461587458035,0.0,10800.159083333334,39090.853541666664,1502.59375
221,2018-07-11,3471.5475000000006,45586.23270833334,14359.927125,0.0,75.4684239130435,28.56910264209217,30.52381660026232,55.709051148634416,0.0,14359.927125,40186.770208333335,5399.462500000001
221,2018-07-12,3545.0940833333334,44988.005,13274.909958333332,0.0,77.06726268115942,28.799919141892698,28.592698972417768,54.65349167320982,0.0,13274.909958333332,40709.24875,4278.756249999999
221,2018-07-13,3472.267333333333,44366.430291666664,13173.543208333334,0.0,75.48407246376811,28.405387984846975,28.771891640745036,54.6549301576234,0.0,13173.543208333334,40426.767791666665,3939.6625
221,2018-07-14,1943.98775,25418.569791666665,7583.475583333333,0.0,42.26060326086956,27.710199185372588,28.90929392898683,54.2022158940626,0.0,7583.475583333333,23201.201041666664,2217.36875
221,2018-07-15,1592.64425,22619.404958333336,6538.6054583333325,0.0,34.62270108695652,24.847110875745066,28.010719176442144,51.296681641858655,0.0,6538.6054583333325,21198.223708333335,1421.1812499999999
221,2018-07-16,3024.8108750000006,41000.592791666655,12165.019999999999,0.0,65.75675815217392,26.16741088232529,28.750340604624725,53.14892789743385,0.0,12165.019999999999,38229.099041666654,2771.49375
221,2018-07-17,3149.192875,41653.55095833333,12159.831041666666,0.0,68.46071467391305,26.67683797855096,28.287581121007797,53.291254684628576,0.0,12159.831041666666,39041.05095833333,2612.5
221,2018-07-18,2998.9012499999994,41324.022375,11919.099875,0.0,65.1935054347826,26.24841569576598,27.948671786943724,51.94894403602982,0.0,11919.099875,37784.672375,3539.35
221,2018-07-19,3248.188291666667,44761.01579166667,13402.558583333333,0.0,70.61278894927537,26.544237157514544,29.0140318349631,53.01329200620787,0.0,13402.558583333333,40469.472041666675,4291.54375
221,2018-07-20,3118.5174583333337,44179.401541666666,13423.1325,0.0,67.79385778985508,25.911187118182582,29.441121616240473,52.78564126793414,0.0,13423.1325,39803.151541666666,4376.25
221,2018-07-21,3162.8889166666672,44184.81516666666,13267.501041666668,0.0,68.75845471014495,26.191946906988917,29.096207853390442,52.76998133274646,0.0,13267.501041666668,39936.75266666666,4248.0625
221,2018-07-22,3046.0498333333326,41835.286583333334,12180.963958333334,0.0,66.21847463768114,26.33951644696218,28.213645975715817,52.29333349054579,0.0,12180.963958333334,38245.98033333333,3589.30625
221,2018-07-23,3066.0058749999994,39690.94574999999,9799.134875,0.0,66.65230163043478,26.475132825609865,23.923052354047645,49.469947550788746,0.0,9799.134875,38299.35199999999,1391.59375
221,2018-07-24,-64.226375,286.95870833333333,47.23554166666667,0.0,-1.396225543478261,-78.00786219234905,15.950334448412193,15.950334448412193,0.0,47.23554166666667,272.28995833333335,14.668750000000001
221,2018-07-25,702.928,8581.358291666666,1720.3569583333335,0.0,15.28104347826087,27.14699318397874,19.425975467582788,46.51612479104491,0.0,1720.3569583333335,8563.389541666666,17.96875
221,2018-07-26,3307.1877499999996,41768.42241666666,10591.886291666668,0.0,71.8953858695652,27.047914766727775,24.572284791115187,50.75817660349349,0.0,10591.886291666668,40437.253666666664,1331.16875
221,2018-07-27,3333.9512083333325,43090.02025,12401.635625,0.0,72.4772001811594,27.237206957494646,27.888334036962377,53.47649844907949,0.0,12401.635625,40481.189,2608.8312499999997
221,2018-07-28,3401.1784583333338,44264.76870833333,12983.133500000002,0.0,73.93866213768116,27.483597492008748,28.421148656506674,53.832502958984605,0.0,12983.133500000002,40927.23745833333,3337.53125
221,2018-07-29,3442.134791666667,45726.318166666664,13804.993499999999,0.0,74.82901721014493,27.620906336739555,29.254338031960675,54.149687675658384,0.0,13804.993499999999,41214.16816666666,4512.150000000001
221,2018-07-30,3430.48075,45512.78783333333,13615.174958333335,0.0,74.57566847826087,27.37924702496603,28.987455215763763,53.914921590762496,0.0,13615.174958333335,41437.16908333333,4075.61875
221,2018-07-31,3357.3636249999995,44112.05499999999,13144.146166666666,0.0,72.98616576086955,27.380124030067734,28.873231462225142,54.044069867999866,0.0,13144.146166666666,40552.67999999999,3559.375
221,2018-08-01,3258.466541666666,42663.29975,12682.591208333333,0.0,70.83622916666666,27.072677421958296,28.80539629664832,54.06435334852024,0.0,12682.591208333333,39805.093499999995,2858.2062499999997
221,2018-08-02,3124.0430416666672,41278.925500000005,12172.764291666666,0.0,67.91397916666668,26.93961036818247,28.574663931383366,53.60376291150556,0.0,12172.764291666666,38351.49425,2927.43125
221,2018-08-03,3049.180291666667,41676.31475,12613.625541666666,0.0,66.28652807971015,26.769880144254586,29.327222052021863,53.523601459069134,0.0,12613.625541666666,37669.795999999995,4006.5187499999997
221,2018-08-04,3121.536124999999,40974.97245833334,11853.641291666667,0.0,67.85948097826086,27.12407381816489,28.031956664797754,53.22648810925639,0.0,11853.641291666667,38060.109958333334,2914.8624999999997
221,2018-08-05,3265.477333333333,42141.90529166666,12421.944958333333,0.0,70.98863768115942,27.341746059076172,28.56246837244505,54.188956709174285,0.0,12421.944958333333,39498.174041666665,2643.7312500000003
221,2018-08-06,3201.9784583333335,40504.150625,11418.081916666668,0.0,69.60822735507247,27.16776901857085,27.31580021865248,53.460006854645705,0.0,11418.081916666668,38978.131875,1526.01875
221,2018-08-07,3234.6430416666667,40131.79008333333,10665.143750000001,0.0,70.31832699275363,27.38420249539846,25.7512600279172,52.4072256878793,0.0,10665.143750000001,39064.55258333333,1067.2375
221,2018-08-08,3265.9749583333337,41730.079249999995,11977.397583333333,0.0,70.99945561594203,27.515235691887106,27.81208571562135,53.69542063688375,0.0,11977.397583333333,39255.110499999995,2474.96875
221,2018-08-09,3244.2022500000007,40223.13529166666,10939.525625,0.0,70.52613586956524,27.287221191007276,26.35377737522347,53.02780474219296,0.0,10939.525625,39319.24779166666,903.8874999999999
221,2018-08-10,3243.162208333333,43041.083333333336,12803.752583333333,0.0,70.50352626811593,27.157843747935846,28.825336256686544,53.74499368566826,0.0,12803.752583333333,39493.895833333336,3547.1875
221,2018-08-11,3353.006791666667,44596.894125,13644.958375,0.0,72.89145199275364,27.62370139720946,29.647488126515082,54.51237055437249,0.0,13644.958375,40142.937874999996,4453.95625
221,2018-08-12,3271.9405,42887.91220833334,12697.988958333333,0.0,71.12914130434783,27.339700048092997,28.689325810108535,53.91989704027916,0.0,12697.988958333333,39579.312208333344,3308.6
221,2018-08-13,3231.105041666666,42552.37020833334,12623.521333333332,0.0,70.24141394927534,27.207183108874567,28.745976441166555,53.85812733110424,0.0,12623.521333333332,39275.71395833334,3276.65625
221,2018-08-14,3211.4275833333336,42290.74220833333,12354.826083333333,0.0,69.81364311594203,27.230037418067127,28.308159364829926,53.42178506354094,0.0,12354.826083333333,39003.76095833333,3286.9812500000003
221,2018-08-15,3082.315916666667,41951.98395833333,12646.532625,0.0,67.0068677536232,26.439421345277804,29.21051860302822,53.50911771772431,0.0,12646.532625,38555.09645833333,3396.8875000000003
221,2018-08-16,3000.803875,41617.103500000005,12657.658000000001,0.0,65.23486684782608,25.897372317387855,29.471470739476512,53.31784481408489,0.0,12657.658000000001,38321.14725,3295.9562499999997
221,2018-08-17,3006.050166666668,41055.12862499999,12111.338416666666,0.0,65.3489166666667,25.955661491591993,28.585449449205534,52.80050100023455,0.0,12111.338416666666,38301.93487499999,2753.19375
221,2018-08-18,3110.0535416666667,41824.33595833333,12531.13675,0.0,67.60985960144927,26.538220597967488,29.032318366636684,53.62440625839999,0.0,12531.13675,38757.22345833333,3067.1124999999997
221,2018-08-19,3148.247291666667,43593.46691666667,13513.510499999999,0.0,68.44015851449277,26.532175645673455,30.037727771539913,53.92156046563531,0.0,13513.510499999999,39242.12941666667,4351.337500000001
221,2018-08-20,3127.1883749999997,43189.50266666666,13261.253791666668,0.0,67.98235597826087,26.310843240816574,29.75272075458648,53.69869057714399,0.0,13261.253791666668,39307.54016666666,3881.9625
221,2018-08-21,3104.7817083333334,42814.79795833333,13141.032625,0.0,67.4952545289855,26.357524456019604,29.74102261920547,53.72348451732469,0.0,13141.032625,38956.779208333326,3858.0187499999997
221,2018-08-22,3085.8485,42226.643,13123.775583333334,0.0,67.08366304347825,26.6237064860328,30.115670823170948,54.2838891166224,0.0,13123.775583333334,38332.1055,3894.5375
221,2018-08-23,3203.9225,43480.785208333335,13337.349958333332,0.0,69.65048913043478,26.819012771912394,29.722988343914103,54.09218513306692,0.0,13337.349958333332,39508.97895833333,3971.80625
221,2018-08-24,3088.5378333333333,43628.213625,13755.244208333332,0.0,67.1421268115942,26.064434145187786,30.550700797974596,53.962893261345855,0.0,13755.244208333332,39188.732375,4439.48125
221,2018-08-25,3064.3559166666673,43651.90520833333,13936.6305,0.0,66.6164329710145,26.027443296286666,30.93676405222878,54.15304194750975,0.0,13936.6305,38937.16145833333,4714.743750000001
221,2018-08-26,2997.3149166666662,41754.61625000001,12979.317708333334,0.0,65.15901992753622,25.969570811618087,30.12088093255807,53.86108618328278,0.0,12979.317708333334,38170.17875000001,3584.4375
221,2018-08-27,2917.367291666667,40517.862,12222.912624999999,0.0,63.421028079710155,25.501824812459716,29.23132415615695,53.04361506392689,0.0,12222.912624999999,37833.49325,2684.36875
221,2018-08-28,2730.8224583333335,38780.88916666667,11726.651458333334,0.0,59.36570561594203,24.50880827342061,29.30060295940042,52.58860843177252,0.0,11726.651458333334,36849.182916666665,1931.70625
221,2018-08-29,2752.0429166666668,38531.434666666675,11430.448666666665,0.0,59.82701992753623,24.63300748225845,28.74540293059111,52.36631231225698,0.0,11430.448666666665,36948.29091666667,1583.14375
221,2018-08-30,2977.5395416666665,41564.34966666666,12545.530874999999,0.0,64.72912047101448,25.45021643532995,29.247473527648697,52.93900519049115,0.0,12545.530874999999,38692.13091666666,2872.21875
221,2018-08-31,3062.0247083333325,43402.292083333334,13191.419041666666,0.0,66.5657545289855,25.6955816002008,29.450939521281988,52.782974375061556,0.0,13191.419041666666,39410.035833333335,3992.25625
221,2018-09-01,2939.489208333333,42628.23195833332,13265.82225,0.0,63.901939311594205,25.16002133113843,30.154848873354933,52.95990475673644,0.0,13265.82225,38638.250708333326,3989.9812500000003
221,2018-09-02,2806.2445416666665,40485.120125,12348.739708333334,0.0,61.0053161231884,24.673893855399708,29.556125840223363,52.479929091831245,0.0,12348.739708333334,37613.557625,2871.5625
221,2018-09-03,2794.772375,39659.12079166667,11761.236333333334,0.0,60.75592119565217,24.515115322261323,28.736256899119184,52.04183878663805,0.0,11761.236333333334,37702.40829166667,1956.7124999999999
221,2018-09-04,2798.315124999999,40346.63124999999,12094.510291666666,0.0,60.832937499999986,24.463669741077194,29.047001828018214,51.98449391519667,0.0,12094.510291666666,37829.587499999994,2517.0437500000003
221,2018-09-05,2729.9453333333336,39464.17833333333,11833.355375,0.0,59.34663768115943,24.11168791490841,29.055285352926987,51.93272806349742,0.0,11833.355375,37444.05958333333,2020.1187499999999
221,2018-09-06,2797.101541666667,40288.67229166666,12256.454708333333,0.0,60.806555253623195,24.506125177427077,29.478284901323782,52.43881275489161,0.0,12256.454708333333,37747.67229166666,2541.0
221,2018-09-07,2820.7829999999994,41636.65224999999,12790.980041666668,0.0,61.321369565217374,24.681627606286597,29.767908406927603,52.17319303152765,0.0,12790.980041666668,37796.577249999995,3840.0750000000003
221,2018-09-08,3155.258,43316.316625,12348.540583333333,0.0,68.5925652173913,25.890789473130948,27.62386332087903,51.71403793649478,0.0,12348.540583333333,40303.816625,3012.5
221,2018-09-09,3261.833375,46114.924000000006,14239.772833333334,0.0,70.90942119565217,26.391240913192842,29.92139700732041,53.31390927251649,0.0,14239.772833333334,40875.07400000001,5239.849999999999
221,2018-09-10,3279.3490416666664,46345.75616666666,14916.769708333333,0.0,71.29019655797102,26.793675774619665,31.187826910238737,54.588818601082714,0.0,14916.769708333333,40477.33741666666,5868.41875
221,2018-09-11,3106.036833333334,44348.36449999999,13951.056125000001,0.0,67.52253985507248,26.020336552961325,30.482443692829087,53.64495179285461,0.0,13951.056125000001,39477.55824999999,4870.806250000001
221,2018-09-12,3019.6776250000003,44132.471333333335,14223.588583333332,0.0,65.64516576086957,25.605881437267204,31.2299462515334,53.8586107879631,0.0,14223.588583333332,39001.152583333336,5131.318749999999
221,2018-09-13,2912.0370833333327,42375.51275,13377.585416666667,0.0,63.30515398550723,25.086057169698993,30.590253014784974,53.317065355392366,0.0,13377.585416666667,38390.26275,3985.25
221,2018-09-14,2875.4668749999996,40955.47524999999,12046.0385,0.0,62.510149456521724,24.91514098184633,28.500506599191745,51.72001336178171,0.0,12046.0385,38168.19399999999,2787.28125
221,2018-09-15,1203.3460416666665,15970.975708333335,3386.9995833333337,0.0,26.159696557971014,24.947754057046623,20.549629530316093,45.46777263112057,0.0,3386.9995833333337,15952.019458333336,18.95625
221,2018-09-16,3442.558041666667,41857.08545833334,11475.262958333333,0.0,74.83821829710145,28.62382685384446,26.565253479406834,53.76525181193964,0.0,11475.262958333333,39774.99795833334,2082.0875
221,2018-09-17,3487.0222083333324,43719.55841666667,12666.221041666666,0.0,75.80483061594201,28.81031455604776,28.073179249990144,54.45079500495639,0.0,12666.221041666666,40027.945916666664,3691.6124999999997
221,2018-09-18,3483.4522500000003,42812.54075000001,12345.871375,0.0,75.72722282608696,29.30193704975895,27.94287245833625,54.85174183647028,0.0,12345.871375,39316.07200000001,3496.46875
221,2018-09-19,3640.0857500000006,44466.532,12819.939124999999,0.0,79.1322989130435,29.820622815499537,27.93656503896444,55.00947543608701,0.0,12819.939124999999,40369.325749999996,4097.20625
221,2018-09-20,3663.418875000001,46458.11195833333,14213.496666666666,0.0,79.6395407608696,29.898280203878947,29.645561361184058,55.72400165510191,0.0,14213.496666666666,40522.56820833333,5935.54375
221,2018-09-21,3506.03725,43435.57137500001,12200.201541666667,0.0,76.21820108695653,28.854200706166527,27.21709498559405,53.91195071680481,0.0,12200.201541666667,40185.00887500001,3250.5625
221,2018-09-22,3607.242666666667,46872.63795833333,14257.532041666665,0.0,78.41831884057972,29.54725847849648,29.47441967561503,54.92587111289764,0.0,14257.532041666665,40375.20670833333,6497.431250000001
221,2018-09-23,3491.2969583333343,46745.73954166666,13767.465416666666,0.0,75.89775996376814,28.964617367404692,28.53857355774811,53.23882339741897,0.0,13767.465416666666,39863.514541666664,6882.224999999999
221,2018-09-24,3611.3329166666663,46697.285,13227.881,0.0,78.50723731884057,28.866679498767116,27.44852114483063,53.0245130716643,0.0,13227.881,41373.97875,5323.306250000001
221,2018-09-25,3686.477624999999,48284.22683333333,14392.099541666668,0.0,80.14081793478258,29.033518854439965,28.88279217424331,54.13288108955088,0.0,14392.099541666668,41992.18933333333,6292.037499999999
221,2018-09-26,2852.923583333333,37830.22183333334,10499.567125,0.0,62.02007789855072,27.56228444666172,26.893839525855405,51.83449379100438,0.0,10499.567125,34231.94058333334,3598.28125
221,2018-09-27,3438.177,44864.879166666666,12868.425125,0.0,74.74297826086958,28.8994953434814,27.793241445205734,53.137425818303306,0.0,12868.425125,39345.45416666666,5519.425
221,2018-09-28,3702.2107916666664,47430.52366666667,14022.244250000002,0.0,80.48284329710145,29.344778432944523,28.647050313364318,54.46131827058823,0.0,14022.244250000002,41724.09241666667,5706.431250000001
221,2018-09-29,3652.4705833333333,47125.54529166667,14055.286833333334,0.0,79.40153442028985,29.435969653442957,28.900384921798413,54.53264667342912,0.0,14055.286833333334,41035.995291666666,6089.55
221,2018-09-30,3526.0136249999996,45923.94233333334,13052.177791666667,0.0,76.65247010869565,29.332326695708815,27.54001171905529,52.93227510291527,0.0,13052.177791666667,39755.21108333334,6168.73125
221,2018-10-01,3732.56825,48211.337833333324,14369.626833333334,0.0,81.14278804347825,29.626369251172758,28.88129148620479,54.4857246331363,0.0,14369.626833333334,41666.394083333325,6544.943749999999
221,2018-10-02,3573.6252500000005,46968.829333333335,14012.512999999999,0.0,77.68750543478261,28.819561380941078,28.908569077816093,54.071189319729285,0.0,14012.512999999999,41008.91058333334,5959.91875
221,2018-10-03,3662.952916666667,47303.456458333334,13958.257375000001,0.0,79.62941123188406,29.389503672143153,28.592927886238456,54.20207125979266,0.0,13958.257375000001,41218.831458333334,6084.625
221,2018-10-04,3382.6119999999996,45267.37733333333,13485.479541666668,0.0,73.53504347826086,28.378617564108005,28.866980830478944,53.57986552267043,0.0,13485.479541666668,39420.08358333333,5847.29375
221,2018-10-05,3580.734041666667,48769.67816666666,15884.535833333333,0.0,77.84204438405798,29.697858564057604,31.56057752516297,55.84225948160988,0.0,15884.535833333333,39875.25941666666,8894.418749999999
221,2018-10-06,3518.543333333333,46109.11379166667,14209.018458333334,0.0,76.49007246376812,29.22430535227943,29.86053646770255,55.09724545665331,0.0,14209.018458333334,39817.62004166667,6291.493750000001
221,2018-10-07,3684.0978333333346,46179.97475,13694.385958333332,0.0,80.08908333333335,29.61814826621394,28.734865940121185,55.118465967074115,0.0,13694.385958333332,41136.73725,5043.2375
221,2018-10-08,3599.063291666666,46308.22866666666,14051.040833333333,0.0,78.2405063405797,29.382491343209967,29.40157729354776,55.10481933495427,0.0,14051.040833333333,40509.55366666666,5798.675
221,2018-10-09,3387.9885,44033.3365,13335.489875,0.0,73.65192391304348,28.33238933213543,29.345916844126712,54.791764596291415,0.0,13335.489875,39547.161499999995,4486.175
221,2018-10-10,3377.719458333333,44136.00579166666,13222.657625,0.0,73.42868387681159,28.05829878877457,29.02993260849685,54.339640846745304,0.0,13222.657625,39812.44329166666,4323.5625
221,2018-10-11,3473.772166666666,45549.52491666666,13540.391666666668,0.0,75.51678623188405,28.18463145649203,28.804986626595273,54.02667006335058,0.0,13540.391666666668,40761.06866666666,4788.45625
221,2018-10-12,3495.012791666666,45215.017000000014,13060.134083333332,0.0,75.97853894927536,29.51652738570894,27.988861942483652,53.55250012652948,0.0,13060.134083333332,39159.767000000014,6055.25
221,2018-10-13,1997.6125,30883.232749999996,10226.286958333332,0.0,43.426358695652176,27.636398551884106,32.08599588423167,53.47768524874865,0.0,10226.286958333332,23904.870249999996,6978.3625
221,2018-10-14,3487.4760416666672,44164.71429166667,12304.295875000002,0.0,75.81469655797103,29.417309183601535,26.996138233789303,53.11128064584805,0.0,12304.295875000002,39207.11429166667,4957.599999999999
221,2018-10-15,3553.4004999999997,43355.108791666666,11542.773958333333,0.0,77.24783695652174,29.28037562051963,25.7982480000303,52.90393816507408,0.0,11542.773958333333,40135.077541666666,3220.03125
221,2018-10-16,3303.6580833333333,43358.50008333333,12403.313458333332,0.0,71.81865398550724,29.293939651254963,27.719396585003565,52.918055844759536,0.0,12403.313458333332,37297.00008333333,6061.5
221,2018-10-17,3339.4155833333334,41239.609583333324,10207.862083333333,0.0,72.59599094202899,29.153267925229205,23.98504575570397,50.76516554442726,0.0,10207.862083333333,37882.603333333325,3357.00625
221,2018-10-18,2541.584083333333,38940.43645833333,11140.183583333333,0.0,55.25182789855072,26.421661884995483,27.721187834625894,49.30659564335853,0.0,11140.183583333333,31812.73020833333,7127.70625
221,2018-10-19,3311.1500416666663,43600.007874999996,12732.871416666667,0.0,71.98152264492754,28.941203438422257,28.29828318768489,53.41419122018277,0.0,12732.871416666667,37837.189125,5762.818749999999
221,2018-10-20,3309.697208333333,41753.82212499999,11323.180416666668,0.0,71.94993931159419,29.2040387372724,26.278011182569376,52.492936081360256,0.0,11323.180416666668,37480.20337499999,4273.618750000001
221,2018-10-21,3165.0791249999997,43192.13375,12857.38525,0.0,68.8060679347826,29.315466850222847,28.844851031692542,53.0794871529308,0.0,12857.38525,35706.25875,7485.875
221,2018-10-22,-24.633916666666664,11.875,0.0,0.0,-0.5355199275362319,0.0,0.0,0.0,0.0,0.0,0.0,11.875
221,2018-10-23,-5.3260000000000005,12.56875,0.0,0.0,-0.11578260869565218,0.0,0.0,0.0,0.0,0.0,0.0,12.56875
221,2018-10-24,-59.51220833333334,11.09375,0.0,0.0,-1.29374365942029,0.0,0.0,0.0,0.0,0.0,0.0,11.09375
221,2018-10-25,1077.2700833333333,16473.14479166667,4937.209666666667,0.0,23.418914855072465,27.033290037533327,29.041922198589592,50.6693402242294,0.0,4937.209666666667,13178.99479166667,3294.15
221,2018-10-26,3411.246124999999,49176.898,15739.861458333333,0.0,74.15752445652171,29.21836280564594,31.014163883812053,53.954961610175424,0.0,15739.861458333333,38611.24175,10565.65625
221,2018-10-27,3305.2244583333327,46564.47312499999,14392.060541666666,0.0,71.85270561594201,29.207719373647624,29.949431750419304,53.424283352530935,0.0,14392.060541666666,37424.83562499999,9139.637499999999
221,2018-10-28,3318.6827499999995,45950.199250000005,13893.788333333332,0.0,72.14527717391303,29.064257144269217,29.299052911537633,53.18458553227615,0.0,13893.788333333332,37762.705500000004,8187.493750000001
221,2018-10-29,3469.0722916666673,47098.27620833333,13389.246458333333,0.0,75.41461503623191,28.865582383181877,27.54681714491544,51.9061241448681,0.0,13389.246458333333,39745.65120833333,7352.625
221,2018-10-30,3458.6952499999993,47581.64029166667,14293.833625,0.0,75.18902717391303,29.09389114024796,29.109156163619982,53.148880260221134,0.0,14293.833625,39315.79654166667,8265.84375
221,2018-10-31,3651.1164166666663,47039.604083333325,13042.4465,0.0,79.37209601449274,29.081121829793606,26.866785553455298,52.53635675040277,0.0,13042.4465,41521.316583333326,5518.287499999999
221,2018-11-01,3676.227083333333,46273.17308333333,11829.9115,0.0,79.91798007246376,29.052479025041965,24.7726528676039,51.04686124346832,0.0,11829.9115,41848.09808333333,4425.075
221,2018-11-02,3708.479708333333,45942.372041666655,11897.413041666667,0.0,80.61912409420289,29.392386279132705,25.093395262463474,51.788958213020166,0.0,11897.413041666667,41727.04704166666,4215.325
221,2018-11-03,3369.033208333334,45284.35954166666,12818.737125,0.0,73.23985235507249,29.024891298585516,27.42946357150271,52.033913091230275,0.0,12818.737125,38387.62829166666,6896.73125
221,2018-11-04,3254.8895833333336,46107.86929166666,13919.935958333333,0.0,70.75846920289855,28.791941055644276,29.253813382312423,52.60009920054949,0.0,13919.935958333333,37387.11095833333,8720.758333333333
221,2018-11-05,3361.7467916666665,45764.48245833334,13723.862083333333,0.0,73.08145199275361,29.29288131819323,29.05815876827578,53.351823558044345,0.0,13723.862083333333,37954.16995833334,7810.3125
221,2018-11-06,3390.7377083333336,43618.28695833332,11365.577875,0.0,73.71168931159421,28.676660029068824,25.24894401777069,50.95776627737927,0.0,11365.577875,39104.093208333325,4514.193749999999
221,2018-11-07,3421.9017916666667,44550.79412500001,13114.913791666666,0.0,74.38916938405796,29.609535821554207,28.52530476217771,53.927349837826924,0.0,13114.913791666666,38220.16283333334,6330.6312916666675
221,2018-11-08,3060.6078749999997,44072.14070833334,13793.678875,0.0,66.53495380434782,28.606219173673093,30.32747601389939,53.29425739569149,0.0,13793.678875,35383.74695833334,8688.393750000001
221,2018-11-09,3366.7138333333332,45450.74445833334,13060.202416666667,0.0,73.1894311594203,29.43259791891137,27.843845135413346,52.34134665662884,0.0,13060.202416666667,37829.81320833334,7620.931250000001
221,2018-11-10,3297.2803333333336,46757.37004166667,14797.892875,0.0,71.6800072463768,29.820527543462866,30.666916190429976,53.98873343441623,0.0,14797.892875,36567.65754166667,10189.7125
221,2018-11-11,3289.1012916666664,48428.922875000004,16257.720125,0.0,71.50220199275363,29.904745844126552,32.529331310854225,54.990328289087955,0.0,16257.720125,36374.22287500001,12054.699999999999
221,2018-11-12,3437.6676249999996,48584.95520833333,15515.543625,0.0,74.73190489130434,29.692110988894747,30.94464414472549,54.34479560318001,0.0,15515.543625,38289.473958333336,10295.481249999999
221,2018-11-13,3403.423166666667,45398.49404166666,13139.352916666665,0.0,73.98746014492754,29.937877461775713,28.044831419112025,52.837946429916805,0.0,13139.352916666665,37596.85654166666,7801.6375
221,2018-11-14,3394.056124999999,49520.11283333334,16640.026208333333,0.0,73.7838288043478,30.249603666736412,32.560621292789605,55.22761818439697,0.0,16640.026208333333,37107.00662500001,12413.106208333333
221,2018-11-15,3425.721625,47083.085791666665,14386.208416666666,0.0,74.47220923913044,30.383487696807876,29.60749959430614,53.67016552831164,0.0,14386.208416666666,37288.16704166667,9794.918749999999
221,2018-11-16,3029.002708333333,35975.81125,7551.465541666667,0.0,65.8478849637681,29.71134530457813,20.339531805227683,48.18443142667439,0.0,7551.465541666667,33715.83625,2259.975
221,2018-11-17,3301.48075,39030.397208333336,8713.672125,0.0,71.77132065217391,29.840321868438963,21.633089451306713,49.60759308035887,0.0,8713.672125,36589.95345833334,2440.44375
221,2018-11-18,3299.6137916666667,41645.79066666667,10546.20025,0.0,71.73073460144927,29.559189867377288,24.538341390980328,50.7411949307707,0.0,10546.20025,36917.06566666667,4728.724999999999
221,2018-11-19,3392.4931666666666,46811.556375,14198.814333333334,0.0,73.74985144927535,29.378908057264645,29.391334290307142,53.35882081652876,0.0,14198.814333333334,38189.143875,8622.4125
221,2018-11-20,3437.9035833333332,49520.43987499999,16157.4325,0.0,74.73703442028986,29.573671028671672,31.616090003653817,54.57576784157524,0.0,16157.4325,38445.45862499999,11074.981249999999
221,2018-11-21,3329.7483750000006,51182.71216666667,18630.730375,0.0,72.38583423913045,29.564473752442726,35.271740290593215,56.786906787300815,0.0,18630.730375,37247.56216666667,13935.15
221,2018-11-22,3220.7672500000003,53939.24616666667,18926.679375,0.0,70.0166793478261,28.171307355649468,34.00085633244139,53.7483080134924,0.0,18926.679375,37810.19616666667,16129.050000000001
221,2018-11-23,3307.4000416666663,50833.11658333333,17297.53279166667,0.0,71.9000009057971,29.60093772080444,32.97294423851834,54.490680560233926,0.0,17297.53279166667,36951.9915,13881.125083333332
221,2018-11-24,3261.81375,47642.92383333333,15601.745,0.0,70.90899456521738,29.583878058731223,31.73182656489911,54.3739599219971,0.0,15601.745,36463.69258333333,11179.231249999999
221,2018-11-25,3288.9089999999997,46847.208333333336,14827.886458333334,0.0,71.49802173913042,29.0343206068138,30.670145659555452,53.88814167079262,0.0,14827.886458333334,37462.50208333333,9384.706250000001
221,2018-11-26,3398.784041666666,49974.31191666667,16637.833541666667,0.0,73.88660960144927,29.07846928475668,32.260437629046066,54.752710223261516,0.0,16637.833541666667,38655.26191666667,11319.050000000001
221,2018-11-27,3463.3293749999993,51160.61079166667,16705.82425,0.0,75.28976902173912,29.105886920494584,31.64116679852696,54.029134243025155,0.0,16705.82425,39352.24829166667,11808.362500000001
221,2018-11-28,3470.5862083333327,49687.30429166666,15619.170083333333,0.0,75.44752626811592,29.530800391209677,30.46020497121333,53.56031200560237,0.0,15619.170083333333,38867.28541666666,10820.018875
221,2018-11-29,3462.3725833333338,51833.6135,17552.958125,0.0,75.26896920289856,29.30564337386441,32.81399695138401,54.90517648149593,0.0,17552.958125,39073.213541666664,12760.399958333333
221,2018-11-30,3450.7045833333336,47430.04820833333,14606.080916666666,0.0,75.0153170289855,29.909113707302815,29.840111316458373,53.900952450777076,0.0,14606.080916666666,38155.823208333335,9274.225
221,2018-12-01,3290.4889583333334,42967.370791666675,11345.31575,0.0,71.53236865942029,29.297620790113072,25.58574753589073,50.91242671910584,0.0,11345.31575,37143.658291666674,5823.712500000001
221,2018-12-02,3367.4086666666667,44719.206625000006,12190.745458333333,0.0,73.20453623188406,28.6059171610447,26.415356484921137,51.318738248385095,0.0,12190.745458333333,38931.087875000005,5788.118750000001
221,2018-12-03,3288.4602499999996,44353.585250000004,12165.432416666668,0.0,71.48826630434782,28.303950968792424,26.577805694010614,51.09780516672131,0.0,12165.432416666668,38423.960250000004,5929.625
221,2018-12-04,3437.0243750000004,49483.25616666667,16505.244000000002,0.0,74.71792119565218,30.3150317468668,32.32093990440698,55.2919944547293,0.0,16505.244000000002,37495.67495833334,11987.581208333335
221,2018-12-05,3121.858875,46890.358250000005,14919.224499999998,0.0,67.86649728260869,28.52575519690902,30.83067271638279,52.84910058724619,0.0,14919.224499999998,36193.67704166667,10696.681208333333
221,2018-12-06,3453.2589999999996,52637.029375,18234.882416666667,0.0,75.07084782608693,29.25119114762586,33.56849715091345,55.26523151547783,0.0,18234.882416666667,39042.91070833333,13594.118666666667
221,2018-12-07,3236.2678333333333,49505.860375000004,18046.659583333334,0.0,70.35364855072463,30.36428990242545,35.32323871800618,56.94267844778045,0.0,18046.659583333334,35248.279083333335,14257.581291666667
221,2018-12-08,3273.1358333333324,50003.975375,17445.039291666668,0.0,71.15512681159419,29.746505194861463,33.805527888515954,55.45344353695296,0.0,17445.039291666668,36390.21908333334,13613.756291666667
221,2018-12-09,3356.991875,49206.21558333333,15964.384875000002,0.0,72.97808423913044,29.61267558625544,31.437827529644707,54.00031177935332,0.0,15964.384875000002,37491.19058333333,11715.025
221,2018-12-10,3501.216583333333,47069.562666666665,13353.035458333334,0.0,76.11340398550723,29.990670063457927,27.489075984946947,52.08909283614975,0.0,13353.035458333334,38609.07516666666,8460.487500000001
221,2018-12-11,3506.9289166666663,50355.52675,13811.893333333333,0.0,76.23758514492754,30.16706149387532,26.57824956832456,49.61050194828239,0.0,13811.893333333333,38445.94545833333,11909.581291666667
221,2018-12-12,3477.04675,52161.374625,16557.417375,0.0,75.58797282608695,31.034548556707886,30.758409262881514,52.80381483287909,0.0,16557.417375,37052.856,15108.518624999999
221,2018-12-13,3483.8403333333335,48058.23733333334,12694.620791666666,0.0,75.73565942028986,30.720519838278204,25.596005641846297,49.57036418049071,0.0,12694.620791666666,37504.749875,10553.487458333333
221,2018-12-14,3527.1276666666668,43533.699166666665,8712.203458333333,0.0,76.6766884057971,30.367340650751217,19.39200613838046,46.18690972481144,0.0,8712.203458333333,38412.361666666664,5121.337500000001
221,2018-12-15,3390.567624999999,47380.31295833333,12694.736458333333,0.0,73.70799184782607,30.085312598849967,25.962473549157313,49.62881231326619,0.0,12694.736458333333,37271.294208333326,10109.018750000001
221,2018-12-16,3115.678166666666,45214.93120833333,12613.600291666668,0.0,67.732134057971,29.91796233527268,27.031957311758813,49.821064311956974,0.0,12613.600291666668,34441.11245833333,10773.81875
221,2018-12-17,3448.070875,49493.90858333333,14098.951041666667,0.0,74.9580625,30.70302232483315,27.602940758211545,50.64286375705902,0.0,14098.951041666667,37140.83358333333,12353.074999999999
221,2018-12-18,3429.31525,50170.289833333336,13643.930999999999,0.0,74.55033152173914,30.03653400856969,26.351977267847133,48.957647703252945,0.0,13643.930999999999,37758.452333333335,12411.8375
221,2018-12-19,3460.219291666667,47724.874291666674,12641.9925,0.0,75.22215851449275,30.824234344794665,25.66794132907152,49.64607743169044,0.0,12641.9925,37125.124291666674,10599.75
