ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
221,2018-12-20,3491.599583333333,48669.45283333333,12556.523291666666,0.0,75.90433876811595,29.829914009941227,24.999610687839784,48.7256125564498,0.0,12556.523291666666,38710.52154166666,9958.931291666666
221,2018-12-21,3497.982583333334,46766.52366666667,10053.217208333333,0.0,76.04309963768117,28.743353082163836,20.830048460287856,45.56659941863523,0.0,10053.217208333333,40247.30491666667,6519.21875
221,2018-12-22,3371.5783333333325,51201.928916666664,14561.335916666665,0.0,73.29518115942027,29.485239833123423,27.55720716624044,49.334481542634265,0.0,14561.335916666665,37816.835166666664,13385.09375
221,2018-12-23,3343.616791666667,51834.42704166667,15487.51225,0.0,72.68732155797102,29.535298045019427,28.952339532859174,50.28547966841646,0.0,15487.51225,37439.64575,14394.781291666666
221,2018-12-24,3354.9857916666674,51886.30120833333,14399.113749999999,0.0,72.93447373188407,28.469671121521102,26.890777098738884,48.27505372429869,0.0,14399.113749999999,38973.08870833333,12913.2125
221,2018-12-25,3302.8775833333325,50465.13558333334,13996.973875000001,0.0,71.80168659420288,28.867689302386317,26.87589961747941,48.52090130680243,0.0,13996.973875000001,37838.77308333333,12626.362500000001
221,2018-12-26,3401.985666666667,53148.55720833333,14925.637875,0.0,73.95621014492754,28.302167512718068,27.212079043959715,48.38094490642693,0.0,14925.637875,39752.951,13395.606208333333
221,2018-12-27,3420.8061249999996,52719.30883333333,15226.691791666666,0.0,74.36535054347826,29.18418341101833,27.98698737951877,49.44627715213912,0.0,15226.691791666666,38764.796291666666,13954.512541666665
221,2018-12-28,3470.159416666667,48140.19708333333,10953.079875000001,0.0,75.4382481884058,28.223233288570786,22.04695895387924,45.8865144529634,0.0,10953.079875000001,40662.98458333333,7477.212500000001
221,2018-12-29,3313.6532083333336,48842.47241666666,13150.392249999999,0.0,72.0359393115942,29.293234909443793,26.089236516365627,48.52629945949918,0.0,13150.392249999999,37410.74112499999,11431.731291666665
221,2018-12-30,3282.0921249999997,49124.38308333334,13325.100375,0.0,71.34982880434782,29.33926735772827,26.284134593852933,48.379960969124205,0.0,13325.100375,36996.28304166668,12128.100041666667
221,2018-12-31,3351.8847499999993,48706.739625,12097.552375,0.0,72.86705978260868,28.46480120387215,24.067376634428594,46.826556560772694,0.0,12097.552375,38943.727125000005,9763.012499999999
221,2019-01-01,3003.156541666667,44386.01983333334,11339.114583333334,0.0,65.28601177536233,28.501803750321823,24.75444784730499,47.1307521134172,0.0,11339.114583333334,34846.74491666667,9539.274916666667
221,2019-01-02,3400.679208333333,53277.96025,15965.627416666668,0.0,73.92780887681158,29.063350898141454,29.03746526631786,50.146805882925925,0.0,15965.627416666668,38696.93533333333,14581.024916666667
221,2019-01-03,3419.798666666667,50839.120166666675,14231.372374999999,0.0,74.34344927536233,29.48007347827971,27.124957051677228,49.37132436697974,0.0,14231.372374999999,38364.41391666667,12474.706250000001
221,2019-01-04,3402.4322916666665,49769.21399999999,12682.07875,0.0,73.96591938405798,28.509937806394024,24.691641700554115,47.30084715899744,0.0,12682.07875,39468.426499999994,10300.7875
221,2019-01-05,3260.4965833333335,48907.27987499999,13275.115749999999,0.0,70.88036050724638,28.960120892022484,26.301778153995052,48.34965790180369,0.0,13275.115749999999,37234.023624999994,11673.25625
221,2019-01-06,3259.3699999999994,49532.80674999999,13523.565375,0.0,70.85586956521738,28.774522752158877,26.455658127095504,48.217583523237906,0.0,13523.565375,37461.23799999999,12071.56875
221,2019-01-07,3380.133625,50494.186708333335,15705.357375,0.0,73.48116576086956,30.315728603927493,30.138854671179466,52.27739988499397,0.0,15705.357375,36874.18666666667,13620.000041666666
221,2019-01-08,3271.8581666666664,45685.11204166666,13041.588166666666,0.0,71.12735144927535,28.582764090343787,27.661523133382442,51.346685465069605,0.0,13041.588166666666,37857.05579166666,7828.056250000001
221,2019-01-09,3366.410166666667,48679.88662499999,15307.342875,0.0,73.18282971014494,29.156881510240947,30.469866740989616,53.34028265504722,0.0,15307.342875,38184.09912499999,10495.7875
221,2019-01-10,3321.6461250000007,51129.82020833334,17974.022625,0.0,72.20969836956523,29.99653318604889,34.063660930451775,55.54867725341054,0.0,17974.022625,36621.73275,14508.087458333333
221,2019-01-11,3012.4227499999997,46895.76391666667,16142.512791666666,0.0,65.48745108695651,29.85879322240233,33.35476054332446,54.598887834797814,0.0,16142.512791666666,33365.701375000004,13530.062541666666
221,2019-01-12,2946.9891249999996,47929.092625,16910.636833333334,0.0,64.06498097826085,28.652857142495996,34.188579636796305,54.52319289543326,0.0,16910.636833333334,34014.742666666665,13914.349958333332
221,2019-01-13,2928.9129166666667,46664.91658333333,16173.601458333333,0.0,63.67201992753624,28.968285063883563,33.584318978439775,54.341699960032805,0.0,16173.601458333333,33437.99779166667,13226.918791666665
221,2019-01-14,3349.174166666667,50552.77083333333,17092.629166666666,0.0,72.80813405797102,29.962625866157953,32.7630412507037,54.6733934699195,0.0,17092.629166666666,36967.02083333333,13585.75
221,2019-01-15,3367.7509999999997,51403.54966666665,17155.798333333332,0.0,73.21197826086956,29.103755156871063,32.339859216172385,54.00709226594403,0.0,17155.798333333332,38269.03724999999,13134.512416666666
221,2019-01-16,3439.240541666666,49302.013125000005,15449.36075,0.0,74.76609873188404,29.520175049185426,30.364502086979567,53.43486836107134,0.0,15449.36075,38530.10691666667,10771.906208333334
221,2019-01-17,3441.211499999999,51078.271499999995,17099.414666666667,0.0,74.80894565217389,30.126707317266465,32.43884292051256,54.719693406573086,0.0,17099.414666666667,37776.02770833333,13302.243791666668
221,2019-01-18,3429.2970833333334,50412.345875,16482.042708333334,0.0,74.5499365942029,29.294095968936862,31.680675317516293,54.17768492716161,0.0,16482.042708333334,38715.208375,11697.137499999999
221,2019-01-19,3330.7540833333333,43241.54854166667,11582.342958333335,0.0,72.40769746376812,30.554244268671265,25.954668413889536,51.42871400351326,0.0,11582.342958333335,36051.85483333334,7189.693708333333
221,2019-01-20,3202.2595000000006,39491.43908333333,8139.827249999999,0.0,69.61433695652175,30.148906838265273,19.972504646311318,46.789502289592185,0.0,8139.827249999999,35127.03908333333,4364.400000000001
221,2019-01-21,3179.3880416666675,42005.27754166666,9604.717166666667,0.0,69.11713134057973,29.672963227098947,22.156493240870255,47.18853466608894,0.0,9604.717166666667,35435.552541666664,6569.724999999999
221,2019-01-22,3292.3228333333336,40775.666125,8570.777375,0.0,71.57223550724639,30.025446061730076,20.36758102438065,47.07045096124,0.0,8570.777375,36263.484875,4512.181250000001
221,2019-01-23,3192.841458333334,46259.645916666675,16131.818416666667,0.0,69.40959692028986,30.451521299939838,33.791021706161004,56.61711777556807,0.0,16131.818416666667,34675.677166666675,11583.96875
221,2019-01-24,1756.2597916666664,25610.467375,6318.008000000001,0.0,38.179560688405786,28.934901383454097,23.904681962852305,46.58388794206548,0.0,6318.008000000001,20073.511125,5536.95625
221,2019-01-25,3272.6985000000004,50525.834625,14636.57225,0.0,71.1456195652174,29.551276404269267,28.070243972639,49.49170520026321,0.0,14636.57225,36625.734625000005,13900.1
221,2019-01-26,3097.1750416666673,47160.05654166667,12760.776208333335,0.0,67.32989221014493,29.535128616182487,26.219419847820664,47.93882990437268,0.0,12760.776208333335,34680.35029166667,12479.706250000001
221,2019-01-27,3143.414416666666,46882.18349999999,12717.792,0.0,68.33509601449273,29.792646284776637,26.285981028304956,48.46030565654299,0.0,12717.792,34893.87099999999,11988.3125
221,2019-01-28,3219.672499999999,48195.317624999996,12917.120583333332,0.0,69.99288043478259,30.101339372019105,25.970551350904802,48.06399646892337,0.0,12917.120583333332,35373.86133333333,12821.456291666667
221,2019-01-29,3313.065458333333,50658.88675,15243.002458333334,0.0,72.02316213768115,30.282154472329825,29.156485992687646,50.785213334635614,0.0,15243.002458333334,36182.6055,14476.28125
221,2019-01-30,3169.4487916666676,52494.74166666667,16912.104708333332,0.0,68.9010606884058,29.738904981835866,31.217790278590975,51.18532864033899,0.0,16912.104708333332,35246.448,17248.29366666667
221,2019-01-31,3149.667541666667,51988.94308333334,15639.820291666665,0.0,68.47103351449276,29.31947618419204,29.150168718406526,49.186136166713815,0.0,15639.820291666665,35527.536875000005,16461.406208333334
221,2019-02-01,3191.0478749999997,50341.263875,14714.926708333332,0.0,69.37060597826085,29.94278735347054,28.3239807935309,49.287577493336876,0.0,14714.926708333332,35245.013791666664,15096.250083333332
221,2019-02-02,3084.7883333333334,49254.50941666666,14403.934208333332,0.0,67.06061594202899,29.114315992275014,28.33710203343825,49.04976616732167,0.0,14403.934208333332,35040.90945833333,14213.599958333332
221,2019-02-03,3125.0842916666656,44144.24616666667,9382.247458333333,0.0,67.93661503623186,28.095953453353932,20.594586715107184,44.00689434322457,0.0,9382.247458333333,36785.32116666667,7358.925
221,2019-02-04,3425.7455416666667,46636.22708333333,10634.493333333334,0.0,74.47272916666667,28.532880593109482,22.096001856354825,46.389400895091256,0.0,10634.493333333334,39706.90833333333,6929.318749999999
221,2019-02-05,3306.8032916666666,47126.94995833332,11307.487374999999,0.0,71.88702807971013,28.626304177561757,23.24968541592757,46.45543593905648,0.0,11307.487374999999,38203.193708333325,8923.75625
221,2019-02-06,3267.2536249999994,49693.04108333334,14062.132458333333,0.0,71.02725271739129,29.52966477909032,27.42053423636482,49.16475577796737,0.0,14062.132458333333,36591.559791666674,13101.481291666665
221,2019-02-07,3027.7477500000005,43056.00583333334,8764.884291666667,0.0,65.82060326086958,27.851226308923398,19.725714843735666,42.98211769747939,0.0,8764.884291666667,35952.73708333334,7103.26875
221,2019-02-08,3270.9777916666667,46450.163624999994,10885.804666666667,0.0,71.10821286231884,28.773843370399216,22.708768953055145,45.99755967841922,0.0,10885.804666666667,37595.538624999994,8854.625
221,2019-02-09,3091.012708333333,52861.013166666664,17511.85308333333,0.0,67.19592844202897,29.3088880592327,32.10087902297566,51.43933956984732,0.0,17511.85308333333,34878.519291666664,17982.493875
221,2019-02-10,3197.2902916666667,50694.93749999999,15286.596916666667,0.0,69.5063106884058,29.654753314601535,29.219079146707124,50.07714661913467,0.0,15286.596916666667,35656.962499999994,15037.975
221,2019-02-11,3354.6665,49749.20779166667,13409.969208333334,0.0,72.92753260869566,29.726853558403988,26.119322872518048,48.4200884960162,0.0,13409.969208333334,37321.32029166667,12427.887499999999
221,2019-02-12,3380.935708333334,53134.415958333324,15943.140458333333,0.0,73.49860235507248,29.85719709771996,29.074902274268776,50.118383753228,0.0,15943.140458333333,37449.36587499999,15685.050083333334
221,2019-02-13,714.4987916666668,12753.027624999999,3947.92325,0.0,15.532582427536232,27.22361149016367,29.9968535918058,48.52554674633641,0.0,3947.92325,8679.852625,4073.1749999999997
221,2019-02-14,3343.060458333334,50477.749166666676,15294.883625,0.0,72.67522735507248,30.688080102063758,29.360706276147823,51.263566947580095,0.0,15294.883625,36027.24912500001,14450.500041666666
221,2019-02-15,3324.2545833333334,46913.626916666675,11742.773500000001,0.0,72.26640398550724,29.631881628214412,24.254480499791942,47.68877359708359,0.0,11742.773500000001,37101.51441666667,9812.112500000001
221,2019-02-16,3223.571583333333,50984.47479166665,15922.018375,0.0,70.07764311594202,30.230676602823102,30.260804768352163,51.170897548634954,0.0,15922.018375,35265.174916666656,15719.299874999999
221,2019-02-17,3196.534208333334,51876.73279166667,16232.953041666668,0.0,69.4898740942029,29.699479546696388,30.321118571014704,50.69920177602597,0.0,16232.953041666668,35594.84520833333,16281.887583333335
221,2019-02-18,3301.6428333333333,53745.15187500001,17716.143166666665,0.0,71.77484420289855,30.382005694873992,31.941123608661943,52.25755316513555,0.0,17716.143166666665,35939.35183333334,17805.800041666665
221,2019-02-19,3273.953749999999,51604.15941666668,18552.700375,0.0,71.17290760869564,30.27665561075608,34.837158568628965,55.81903972384175,0.0,18552.700375,35761.95316666667,15842.206250000001
221,2019-02-20,3295.5527500000007,50624.58220833334,17872.328125,0.0,71.64245108695654,30.36224464818237,34.20896855341354,55.73794617865082,0.0,17872.328125,35896.40720833334,14728.175000000001
221,2019-02-21,3295.784458333334,47192.358624999986,15233.394333333332,0.0,71.6474882246377,29.683865389028423,31.27845577282129,54.374824746637174,0.0,15233.394333333332,36719.34612499999,10473.012499999999
221,2019-02-22,3277.640625,48748.780750000005,16505.41929166667,0.0,71.25305706521739,29.912862846967634,32.80825304464305,55.04412511688135,0.0,16505.41929166667,36237.64325000001,12511.137499999999
221,2019-02-23,3157.3232083333337,47846.663625,16201.492333333334,0.0,68.63746105072465,29.64357838789012,32.811317004417724,54.63479541874972,0.0,16201.492333333334,35224.513625,12622.15
221,2019-02-24,3148.406083333333,45711.915833333325,14555.449958333333,0.0,68.44361050724636,29.218200719250216,30.854358036761177,53.63247981362663,0.0,14555.449958333333,35636.40333333333,10075.512499999999
221,2019-02-25,3161.763458333333,49619.65379166666,16992.073375,0.0,68.73398822463767,29.336866609960044,33.18279375347275,54.2560785774349,0.0,16992.073375,35642.83504166666,13976.81875
221,2019-02-26,3291.69775,52411.577041666664,18568.157708333332,0.0,71.55864673913044,29.886928143956176,34.32905837934276,55.09967137846251,0.0,18568.157708333332,36424.6395,15986.937541666666
221,2019-02-27,3327.608,55380.11483333333,21479.940458333334,0.0,72.3393043478261,30.936327951126735,37.58369923139047,57.455393589840696,0.0,21479.940458333334,35572.958666666666,19807.156166666668
221,2019-02-28,3333.7981249999993,52622.15387499999,19307.34125,0.0,72.47387228260868,30.781104741428774,35.552828275290715,56.50491431168538,0.0,19307.34125,35818.853958333326,16803.299916666667
221,2019-03-01,3369.4660000000003,50857.833333333336,17436.889,0.0,73.24926086956522,30.060725151313505,33.22243431130143,55.13331405046793,0.0,17436.889,37069.62704166667,13788.206291666667
221,2019-03-02,3232.6413749999997,48456.33191666666,16612.552416666666,0.0,70.2748125,29.911078323309955,33.220497457293405,55.28344755572642,0.0,16612.552416666666,35742.263166666664,12714.06875
221,2019-03-03,3199.031625,48569.429416666666,17128.043916666666,0.0,69.54416576086957,30.435457881054212,34.17158072279206,55.95430142226445,0.0,17128.043916666666,34761.24195833333,13808.187458333334
221,2019-03-04,3284.937833333334,51644.114875,16309.509250000001,0.0,71.41169202898551,30.470867809186515,30.601333900672717,51.63732156951822,0.0,16309.509250000001,35653.233458333336,15990.881416666665
221,2019-03-05,3228.08525,53070.30604166667,17351.119125,0.0,70.17576630434783,30.37695375151727,31.68080454279884,51.797192112779754,0.0,17351.119125,35144.49979166667,17925.806249999998
221,2019-03-06,3016.789791666666,52971.44437499999,18004.507625000002,0.0,65.58238677536231,29.34584290009984,32.93515690320169,51.76990541731365,0.0,18004.507625000002,33998.13174999999,18973.312625000002
221,2019-03-07,3185.783958333333,53799.139208333334,18044.62875,0.0,69.25617300724637,29.993636664750976,32.5007158761354,52.084543828106135,0.0,18044.62875,35127.22041666667,18671.918791666667
221,2019-03-08,3325.9794166666675,53322.312999999995,17263.395333333334,0.0,72.30390036231886,30.39306048303944,31.37166284071356,52.00013998913084,0.0,17263.395333333334,36191.09420833333,17131.218791666666
221,2019-03-09,3253.0993750000002,50420.90025,15215.425666666668,0.0,70.7195516304348,30.01695819895537,29.241107256834088,50.57859701192127,0.0,15215.425666666668,35841.587791666665,14579.312458333334
221,2019-03-10,3031.592583333333,45224.93095833333,11370.2135,0.0,65.9041865942029,28.51263244855926,24.361891785884353,46.53106590382804,0.0,11370.2135,35163.33929166666,10061.591666666667
221,2019-03-11,3317.2861666666654,45985.45795833334,10536.657416666667,0.0,72.11491666666664,29.43587732790324,22.202539260316158,46.059714069433525,0.0,10536.657416666667,37270.27045833334,8715.1875
221,2019-03-12,3338.7220833333326,50622.97045833333,14020.193125,0.0,72.58091485507245,29.42471779346356,26.836549359819294,48.64823528831565,0.0,14020.193125,37525.33295833333,13097.637499999999
221,2019-03-13,3322.624625,50116.23475,13499.394625,0.0,72.23097010869564,28.995067075282872,26.10094076382112,48.02694206629498,0.0,13499.394625,37897.778458333334,12218.456291666667
221,2019-03-14,3384.7696250000004,47967.958791666664,11658.529541666665,0.0,73.58194836956523,28.561898664121138,23.551189240180054,46.887621891036666,0.0,11658.529541666665,39192.108791666666,8775.85
221,2019-03-15,3550.903375,45189.04883333333,9361.307666666666,0.0,77.19355163043477,29.574688534564597,20.07352399511525,46.060888953509966,0.0,9361.307666666666,39707.748833333324,5481.3
221,2019-03-16,3161.771041666667,48494.991208333326,13576.388041666667,0.0,68.73415307971015,29.24103853484132,27.127368087441234,48.68942179859157,0.0,13576.388041666667,35759.72870833333,12735.262499999999
221,2019-03-17,3151.0310833333333,52084.04225,16288.969875,0.0,68.50067572463769,29.085908889573325,30.304647749936684,50.31268999771235,0.0,16288.969875,35828.33604166666,16255.706208333335
221,2019-03-18,3289.7142916666667,47785.13374999999,11866.320208333333,0.0,71.51552807971015,29.36808435470385,24.062655877564936,46.830502999239116,0.0,11866.320208333333,37045.814999999995,10739.31875
221,2019-03-19,3304.148041666667,42814.597541666655,8060.51675,0.0,71.82930525362319,29.646657467953315,18.24279263286983,43.76535199191298,0.0,8060.51675,36858.728791666654,5955.868750000001
221,2019-03-20,3312.130541666667,42636.85083333334,7826.793708333334,0.0,72.00283786231884,29.243837982485083,17.787670248446986,43.47854644280293,0.0,7826.793708333334,37456.71333333334,5180.1375
221,2019-03-21,3305.908041666666,41700.738208333336,7025.547,0.0,71.8675661231884,29.06177037147738,16.325132057338305,42.543377013676945,0.0,7025.547,37620.56320833333,4080.1749999999997
221,2019-03-22,3313.634125,43933.59341666666,9308.025041666666,0.0,72.03552445652174,29.79663931692247,20.529629854316703,45.473533402882275,0.0,9308.025041666666,36778.487166666666,7155.10625
221,2019-03-23,3174.0615416666674,45496.681125,10962.177708333335,0.0,69.00133786231886,29.41306063198516,23.347340857828847,46.41971135068362,0.0,10962.177708333335,35688.781125,9807.9
221,2019-03-24,3170.13675,41999.509666666665,8301.840875,0.0,68.91601630434782,29.220066784627573,19.153603259573085,44.11623486869309,0.0,8301.840875,35880.07841666666,6119.431250000001
221,2019-03-25,3306.7481249999987,43749.96354166667,9271.677791666667,0.0,71.88582880434781,29.899802065073533,20.535294613668363,45.53184113764538,0.0,9271.677791666667,36575.42604166667,7174.537499999999
221,2019-03-26,3350.843708333334,43683.79154166668,10515.696041666666,0.0,72.844428442029,30.592390195563567,23.325878060818738,48.69412384279471,0.0,10515.696041666666,36224.07904166668,7459.712500000001
221,2019-03-27,3344.5911666666666,41638.908500000005,11003.633249999999,0.0,72.7085036231884,30.17188220721017,25.606903984448675,52.17132121349163,0.0,11003.633249999999,36660.40225000001,4978.506249999999
221,2019-03-28,3352.9981249999996,39945.905333333336,9241.498,0.0,72.89126358695651,29.367374056677377,22.417666711406493,50.17754982327903,0.0,9241.498,37759.374083333336,2186.53125
221,2019-03-29,3482.0509583333337,41057.752,9144.078166666666,0.0,75.69675996376813,29.22086772804231,21.58067704041158,49.62833137218373,0.0,9144.078166666666,39409.2895,1648.4624999999999
221,2019-03-30,3241.7988333333337,40654.07270833333,9457.916666666666,0.0,70.47388768115943,27.758570417493356,22.54300079248383,48.91472911517413,0.0,9457.916666666666,38622.96020833333,2031.1125
221,2019-03-31,3261.088208333333,47758.10533333333,14811.426291666668,0.0,70.89322192028985,28.679525829235835,30.051772697418272,52.63427421053629,0.0,14811.426291666668,37605.13658333333,10152.96875
221,2019-04-01,3347.9100833333337,47523.528208333344,14450.717541666667,0.0,72.78065398550724,29.556386362073177,29.46463321372969,52.762797353511246,0.0,14450.717541666667,37460.97195833334,10062.55625
221,2019-04-02,3277.109833333334,47674.462499999994,15088.834041666667,0.0,71.24151811594204,28.86889645139219,30.668333635999044,53.401596975426635,0.0,15088.834041666667,37541.99999999999,10132.4625
221,2019-04-03,3224.8103750000005,41856.53791666666,11553.736083333335,0.0,70.10457336956523,29.70950078555744,26.747268785568906,52.22715414784873,0.0,11553.736083333335,35897.60041666666,5958.9375
221,2019-04-04,3154.8540416666674,45443.19741666666,14443.815125000001,0.0,68.58378351449277,29.283837929724232,30.79876787770388,53.75850871030743,0.0,14443.815125000001,35629.347416666664,9813.85
221,2019-04-05,3161.9448333333335,43774.09000000001,13357.918041666666,0.0,68.7379311594203,29.463853974268776,29.569361767709466,53.45812978147975,0.0,13357.918041666666,35491.25250000001,8282.8375
221,2019-04-06,3333.8755416666677,45152.87366666666,13272.898166666666,0.0,72.4755552536232,29.011681059473766,28.483979840935792,52.902569598054704,0.0,13272.898166666666,38004.32991666666,7148.54375
221,2019-04-07,3467.190125000001,44449.107,11738.492875000002,0.0,75.37369836956523,28.753068233391627,25.589959770859295,51.38707881560691,0.0,11738.492875000002,39879.53200000001,4569.575
221,2019-04-08,3632.1192916666664,44618.6155,11978.315291666666,0.0,78.95911503623189,29.21733041141175,26.013569745273024,52.93515347020661,0.0,11978.315291666666,41112.7155,3505.9
221,2019-04-09,3532.9249166666664,44492.530999999995,12619.938666666667,0.0,76.80271557971014,29.821142884607443,27.484664199072174,53.74521838904068,0.0,12619.938666666667,39180.206,5312.325
221,2019-04-10,3352.559041666666,47259.26279166667,15151.528708333333,0.0,72.88171829710144,29.602488531405776,31.06632011884227,54.527296549904825,0.0,15151.528708333333,37454.56904166667,9804.69375
221,2019-04-11,3383.3946249999995,44407.54687500001,12015.318416666667,0.0,73.55205706521738,29.328691247812564,26.217954431302438,51.415164872600464,0.0,12015.318416666667,38151.934375000004,6255.6125
221,2019-04-12,3527.833458333333,45290.62666666667,12283.302791666667,0.0,76.69203170289855,28.476105795869117,26.280107081149197,52.04072854172915,0.0,12283.302791666667,40971.70791666667,4318.91875
221,2019-04-13,3628.784708333333,45324.618875,12422.21175,0.0,78.8866240942029,29.087257718339444,26.557370339354858,53.035276146051466,0.0,12422.21175,41258.650125,4065.96875
221,2019-04-14,28.72308333333333,1672.9064999999998,261.95099999999996,0.0,0.6244148550724636,5.731869318469219,15.172903469027887,20.851172702464975,0.0,261.95099999999996,1657.2627499999999,15.643749999999999
221,2019-04-15,-3.150958333333333,11.825000000000001,0.0,0.0,-0.06849909420289854,0.0,0.0,0.0,0.0,0.0,0.0,11.825000000000001
221,2019-04-16,-1.2673333333333334,6.59375,0.0,0.0,-0.02755072463768116,0.0,0.0,0.0,0.0,0.0,0.0,6.59375
221,2019-04-17,-3.4443333333333332,4.8500000000000005,0.0,0.0,-0.0748768115942029,0.0,0.0,0.0,0.0,0.0,0.0,4.8500000000000005
221,2019-04-18,-61.96354166666666,166.59683333333334,0.0,0.0,-1.3470335144927534,-134.98219037727935,0.0,0.0,0.0,0.0,151.81558333333334,14.78125
221,2019-04-19,816.2625416666666,14594.072833333334,4313.69225,0.0,17.74483786231884,21.536674899805682,28.641314857824256,47.13868336958831,0.0,4313.69225,12534.522833333334,2059.5499999999997
221,2019-04-20,3415.4876666666664,44022.33891666665,11439.409458333334,0.0,74.24973188405797,28.352111129054062,25.179714118587377,50.83850571827436,0.0,11439.409458333334,39840.420166666656,4181.91875
221,2019-04-21,3397.433916666667,44364.57758333333,11949.42175,0.0,73.85725905797102,28.717220792299113,26.099419120635435,51.425690623268515,0.0,11949.42175,39125.97758333333,5238.599999999999
221,2019-04-22,3503.7021666666674,44554.841583333335,11407.486375,0.0,76.16743840579711,28.563241475353767,24.809348377041367,50.81626521030247,0.0,11407.486375,40567.31658333333,3987.525
221,2019-04-23,3604.6608333333334,44404.65791666667,11538.581458333334,0.0,78.3621920289855,28.914718592057703,25.17933142901333,52.02612787673022,0.0,11538.581458333334,41228.92666666667,3175.7312500000003
221,2019-04-24,3476.5156666666667,45630.41395833332,12308.314,0.0,75.57642753623188,28.72464312716482,26.13752499287825,51.33438210294099,0.0,12308.314,40026.36395833332,5604.05
221,2019-04-25,3550.885875,46963.76479166667,13583.11025,0.0,77.19317119565218,28.77314799931923,28.025710023905877,53.0309139681706,0.0,13583.11025,40813.69604166667,6150.068749999999
221,2019-04-26,3643.744666666667,45246.063375,12434.925708333334,0.0,79.21184057971014,29.10427005701291,26.630707110885908,53.26393026360795,0.0,12434.925708333334,41404.525875,3841.5375
221,2019-04-27,3282.701041666666,42463.60604166668,10640.489958333334,0.0,71.36306612318839,28.825283854111433,24.28091546226589,49.84740214883387,0.0,10640.489958333334,37662.94979166668,4800.65625
221,2019-04-28,3245.691874999999,42554.131208333325,9944.949458333334,0.0,70.55851902173912,27.961195569571117,22.645460402693924,47.8699362753675,0.0,9944.949458333334,38389.11870833333,4165.0125
221,2019-04-29,3395.2391666666667,44678.269125,11806.374333333333,0.0,73.80954710144928,28.834368812015892,25.60592751413654,50.73813423814275,0.0,11806.374333333333,38941.844124999996,5736.425
221,2019-04-30,3415.4959166666663,44651.81658333333,11377.326291666666,0.0,74.24991123188404,28.48873843482917,24.69001672019803,49.98714536671442,0.0,11377.326291666666,39649.44783333333,5002.368750000001
221,2019-05-01,3551.6628333333333,42870.06920833334,9732.158833333333,0.0,77.2100615942029,28.70541976833747,21.997600285131174,49.39656398330652,0.0,9732.158833333333,40918.94420833334,1951.125
221,2019-05-02,3731.518625,44023.080583333336,10427.26375,0.0,81.11997010869565,29.238430850117954,22.95145548281622,50.983951874194155,0.0,10427.26375,42207.35558333334,1815.7250000000001
221,2019-05-03,3612.649041666667,45898.09754166666,12223.313750000001,0.0,78.53584873188406,28.82792540461734,25.805636624976664,51.83644646548209,0.0,12223.313750000001,41444.69754166666,4453.400000000001
221,2019-05-04,3540.0251666666663,44489.97166666667,11167.642916666666,0.0,76.9570688405797,28.888724380046902,24.323142969053382,50.63798766957384,0.0,11167.642916666666,40526.07791666667,3963.8937499999997
221,2019-05-05,3571.0357083333342,43848.74083333333,10499.631666666666,0.0,77.63121105072466,28.67127652773763,23.202631362158183,50.136184930296714,0.0,10499.631666666666,41191.13458333333,2657.6062500000003
221,2019-05-06,3431.043958333333,40036.44287500001,9042.78625,0.0,74.58791213768116,28.811711419031482,21.88603469216614,50.227832051425295,0.0,9042.78625,39383.455375000005,652.9875000000001
221,2019-05-07,3626.7609583333337,42926.766500000005,9897.005291666666,0.0,78.84262952898551,29.312007297507343,22.3406563982725,50.28200391761354,0.0,9897.005291666666,40919.4665,2007.3
221,2019-05-08,3493.5428333333334,44017.580250000006,10959.116083333334,0.0,75.94658333333334,28.722597993983307,24.125130164013857,50.37314716589327,0.0,10959.116083333334,40225.267750000006,3792.3125
221,2019-05-09,3263.103375,41188.57104166666,10234.840375,0.0,70.93702989130435,28.17077791205943,24.07823513346587,50.278802636664985,0.0,10234.840375,38307.92104166666,2880.65
221,2019-05-10,3584.6792500000006,44338.402583333336,11813.197083333333,0.0,77.9278097826087,28.998840999250575,25.817115032650413,52.55498768856246,0.0,11813.197083333333,40881.44633333333,3456.9562499999997
221,2019-05-11,3360.1065,42850.75158333333,10020.74325,0.0,73.04579347826086,28.326810266555714,22.660098528695237,48.59300478194461,0.0,10020.74325,39229.426583333334,3621.3250000000003
221,2019-05-12,3265.3022916666673,44103.74791666666,11615.636666666667,0.0,70.98483242753625,28.31452515412101,25.520420413185583,50.00566727294247,0.0,11615.636666666667,38139.12291666666,5964.625
221,2019-05-13,3389.1300833333335,44326.162875,11171.273916666667,0.0,73.67674094202899,28.52799790980981,24.420967492163935,49.70723287084822,0.0,11171.273916666667,39289.231625,5036.931250000001
221,2019-05-14,3379.8213749999995,43282.28516666667,10564.722291666667,0.0,73.47437771739129,28.66918650332655,23.6520182890828,49.477007999604545,0.0,10564.722291666667,38988.360166666665,4293.925
221,2019-05-15,3523.542208333333,44074.682083333326,10663.097958333334,0.0,76.5987436594203,28.46339917626902,23.44307156297807,49.882184555559164,0.0,10663.097958333334,40940.13833333333,3134.5437500000003
221,2019-05-16,2987.93025,38663.09641666667,10248.583958333335,0.0,64.9550054347826,28.31715731039232,25.685470977841323,51.243679766287705,0.0,10248.583958333335,34896.140166666664,3766.9562499999997
221,2019-05-17,3651.5672083333334,45268.99766666667,11819.087416666667,0.0,79.38189583333333,28.688355736639092,25.299000809002475,51.975879309333436,0.0,11819.087416666667,42094.97266666667,3174.025
221,2019-05-18,3554.926458333333,46169.28058333333,12929.539708333332,0.0,77.2810099637681,28.73509414398016,27.13627674091964,52.600715250018226,0.0,12929.539708333332,40914.24933333333,5255.03125
221,2019-05-19,3489.1297916666663,42108.88275000001,10857.766375000001,0.0,75.85064764492753,28.499250021471696,24.985444309000123,52.38856334908553,0.0,10857.766375000001,40489.30150000001,1619.58125
221,2019-05-20,3601.6622500000008,42001.49591666667,10833.089750000001,0.0,78.29700543478262,29.398357996709883,24.99239553547587,53.35165045667101,0.0,10833.089750000001,40516.92716666667,1484.5687500000001
221,2019-05-21,3586.904666666667,44737.98654166666,11501.257916666667,0.0,77.9761884057971,28.94422287522625,24.910888096924864,51.42639844917161,0.0,11501.257916666667,40984.01779166666,3753.96875
221,2019-05-22,3602.3006666666665,44639.29441666667,11774.413,0.0,78.31088405797102,28.96737324540084,25.558905156486528,52.24710174695226,0.0,11774.413,41127.03816666667,3512.25625
221,2019-05-23,3423.49675,41588.290291666664,10982.945958333332,0.0,74.42384239130433,28.659701696168423,25.589870177090525,52.814090083715534,0.0,10982.945958333332,39505.252791666666,2083.0375
221,2019-05-24,3708.895916666667,45117.304708333344,12010.184041666667,0.0,80.62817210144928,29.267061699591107,25.794482426215463,52.9812822596641,0.0,12010.184041666667,41910.429708333344,3206.875
221,2019-05-25,3556.7745000000014,44385.58474999999,12016.102375,0.0,77.32118478260873,28.662194302783554,26.232638634539057,52.734170425663386,0.0,12016.102375,41039.63474999999,3345.9500000000003
221,2019-05-26,3562.885,41525.02870833334,10976.845666666666,0.0,77.45402173913044,29.24787853670747,25.61462012195689,53.99044233164461,0.0,10976.845666666666,40286.916208333336,1238.1125
221,2019-05-27,3555.013916666667,43994.293708333345,11728.290625,0.0,77.28291123188406,28.549265820346463,25.83203806836144,52.556043190036604,0.0,11728.290625,41181.574958333345,2812.71875
221,2019-05-28,3675.2344166666676,45207.75570833334,12106.322875,0.0,79.89640036231886,29.149940864578305,25.948939146847405,52.83509354588172,0.0,12106.322875,41696.918208333336,3510.8375
221,2019-05-29,3534.1030000000005,43981.78799999999,11675.619625,0.0,76.82832608695654,28.826540496919705,25.723340096918605,52.297706141883204,0.0,11675.619625,40545.556749999996,3436.2312500000003
221,2019-05-30,3536.3302916666653,43267.445375,11285.175208333334,0.0,76.87674547101446,28.57818883347546,25.27361437709249,52.303745849535964,0.0,11285.175208333334,40923.682875000006,2343.7625000000003
221,2019-05-31,3641.403708333333,44754.59966666667,11670.835791666666,0.0,79.16095018115941,28.530997332841117,25.26879805597423,52.17718997041182,0.0,11670.835791666666,42209.330916666666,2545.2687499999997
221,2019-06-01,3461.4437916666666,42811.663791666666,11206.399125000002,0.0,75.24877807971015,28.238922903126877,25.3643818508349,52.10378865944709,0.0,11206.399125000002,40538.320041666666,2273.34375
221,2019-06-02,3616.729874999999,44069.53816666666,11597.685208333334,0.0,78.62456249999998,28.795796868300826,25.50075977614569,52.64227974859123,0.0,11597.685208333334,41537.80691666666,2531.7312500000003
221,2019-06-03,141.421875,5718.857416666667,11495.790291666666,0.0,3.0743885869565215,28.754033697835997,194.7824690559312,202.96078554483765,0.0,11495.790291666666,1626.5761666666667,4092.28125
221,2019-06-04,0.0,4130.9375,11894.504041666667,0.0,0.0,0.0,279.00887415791965,279.00887415791965,0.0,11894.504041666667,0.0,4130.9375
221,2019-06-05,0.0,1983.5625,5683.439625,0.0,0.0,0.0,277.64231976322844,277.64231976322844,0.0,5683.439625,0.0,1983.5625
221,2019-06-06,434.32312499999995,7858.208583333333,4302.075833333333,0.0,9.441807065217391,28.632325474939545,53.04870809762401,71.32743701851216,0.0,4302.075833333333,5016.639833333334,2841.56875
221,2019-06-07,0.0,2449.4562499999997,11414.756875,0.0,0.0,0.0,451.56188951681,451.56188951681,0.0,11414.756875,0.0,2449.4562499999997
221,2019-06-08,0.0,2644.5875,11628.138333333334,0.0,0.0,0.0,426.06175459850607,426.06175459850607,0.0,11628.138333333334,0.0,2644.5875
221,2019-06-09,0.0,1925.5375000000001,11208.047791666666,0.0,0.0,0.0,564.0249242631519,564.0249242631519,0.0,11208.047791666666,0.0,1925.5375000000001
221,2019-06-10,0.0,1180.8875,10899.130166666668,0.0,0.0,0.0,894.3419794111517,894.3419794111517,0.0,10899.130166666668,0.0,1180.8875
221,2019-06-11,0.0,1708.45,10969.161166666667,0.0,0.0,0.0,622.1447591818838,622.1447591818838,0.0,10969.161166666667,0.0,1708.45
221,2019-06-12,0.0,2434.5499999999997,11355.026541666666,0.0,0.0,0.0,451.9493415790778,451.9493415790778,0.0,11355.026541666666,0.0,2434.5499999999997
221,2019-06-13,1622.4270833333333,21031.552291666667,10604.722541666666,0.0,35.27015398550725,27.901867222157613,48.859417475309854,74.37176665031734,0.0,10604.722541666666,19230.408541666668,1801.14375
221,2019-06-14,3622.1972500000006,44491.51083333334,11154.55775,0.0,78.74341847826088,28.293459763938746,24.293802992664702,51.21854396109452,0.0,11154.55775,42339.19833333334,2152.3125
221,2019-06-15,3538.5297499999997,43245.28529166667,11050.482750000001,0.0,76.9245597826087,28.03424824673582,24.760692523761463,51.82149527835674,0.0,11050.482750000001,41743.66029166667,1501.625
221,2019-06-16,3622.5960833333334,43201.281,10729.369916666667,0.0,78.75208876811594,28.36715839447554,24.065666654282293,51.79758287840378,0.0,10729.369916666667,42233.84975,967.43125
221,2019-06-17,3507.9756666666667,43492.9335,11212.371833333333,0.0,76.26034057971015,28.078933916074728,24.980383052085667,51.65477094795544,0.0,11212.371833333333,41317.3585,2175.5750000000003
221,2019-06-18,3499.1576250000003,42460.41,10377.768875,0.0,76.06864402173915,27.667986442857245,23.683185329708927,50.93754067257762,0.0,10377.768875,41825.635,634.775
221,2019-06-19,3409.6174166666665,41078.47770833333,9877.393791666667,0.0,74.12211775362319,27.64391342939105,23.299592753017834,50.74994366942963,0.0,9877.393791666667,40790.84645833333,287.63124999999997
221,2019-06-20,3440.307666666666,41265.967375,10031.774166666666,0.0,74.78929710144926,27.697230072132506,23.556242638086914,51.12783467035443,0.0,10031.774166666666,41078.779875,187.1875
221,2019-06-21,3512.0190416666665,42481.057,10525.753458333334,0.0,76.34824003623189,27.882537604267014,24.00922723306285,51.35046292730539,0.0,10525.753458333334,41656.3445,824.7125
221,2019-06-22,3534.3811249999994,42938.15704166669,10896.357625,0.0,76.83437228260868,28.247784753287107,24.589984289476146,51.81239425855052,0.0,10896.357625,41379.53204166669,1558.625
221,2019-06-23,3483.8222083333335,42340.22699999999,10507.72,0.0,75.73526539855074,27.9124431818232,24.047814445600874,51.259747398109404,0.0,10507.72,41277.62699999999,1062.6000000000001
221,2019-06-24,3447.5274166666663,42001.03466666666,10505.516083333334,0.0,74.94624818840579,27.729548451506176,24.23693541702154,51.382840768675756,0.0,10505.516083333334,41117.00966666666,884.025
221,2019-06-25,3334.759666666667,39720.22954166666,9753.659333333333,0.0,72.49477536231885,27.841036714882144,23.79447549345948,51.56022373718614,0.0,9753.659333333333,39612.81704166666,107.41250000000001
221,2019-06-26,3381.3797500000005,40425.63770833333,9614.8645,0.0,73.50825543478263,27.69081202843674,23.046585520520107,50.70922768673016,0.0,9614.8645,40384.51270833333,41.125
221,2019-06-27,3393.7501666666662,40619.281749999995,9755.649833333333,0.0,73.77717753623187,27.678339976533977,23.272565776738517,50.90405037398858,0.0,9755.649833333333,40550.51925,68.7625
221,2019-06-28,3372.151708333333,40425.131,9731.462416666667,0.0,73.30764583333332,27.610750985096217,23.326360139827003,50.91385464936492,0.0,9731.462416666667,40391.081,34.050000000000004
221,2019-06-29,3349.1797083333336,39523.394875000005,9385.269958333332,0.0,72.80825452898551,28.052782789907337,23.00979929572488,51.03448823862552,0.0,9385.269958333332,39483.813625,39.581250000000004
221,2019-06-30,3483.487083333333,41184.90275,9888.253999999999,0.0,75.72798007246375,28.06751474734474,23.264936501199376,51.237531064754116,0.0,9888.253999999999,41045.6215,139.28125
221,2019-07-01,3475.6217916666665,41609.437458333334,10171.683375,0.0,75.55699547101449,27.935496959129065,23.687612575839598,51.31229271782145,0.0,10171.683375,41146.48120833333,462.95625
221,2019-07-02,3408.945625,40598.683,9817.331124999999,0.0,74.10751358695651,27.892345604509345,23.431591997166375,51.200878386201964,0.0,9817.331124999999,40419.564249999996,179.11875
221,2019-07-03,3308.750541666666,39915.62804166666,9559.660208333333,0.0,71.92935960144925,27.47577434069784,23.20704217985074,50.62137301013892,0.0,9559.660208333333,39826.365541666666,89.2625
221,2019-07-04,3121.445083333334,37907.176791666665,8954.108875,0.0,67.85750181159422,27.269010063895934,22.88870557642184,50.121414798714305,0.0,8954.108875,37856.71429166666,50.4625
221,2019-07-05,3219.2457916666663,38341.59745833334,8730.365083333332,0.0,69.98360416666665,27.7882408575042,22.063911389436985,49.831650757296394,0.0,8730.365083333332,38313.30995833334,28.287499999999998
221,2019-07-06,3252.8255833333333,38311.383416666664,8622.984125,0.0,70.71359963768116,28.0922463815102,21.809718227642673,49.889228780769116,0.0,8622.984125,38294.01466666666,17.368750000000002
221,2019-07-07,3369.607416666667,40618.74970833333,9776.788,0.0,73.25233514492754,27.550812949712622,23.32329737121901,50.75857410589499,0.0,9776.788,40448.41220833333,170.3375
221,2019-07-08,1338.0802916666664,16396.245708333336,3546.970541666667,0.0,29.08870199275362,27.206423976455437,20.962036188762966,47.95150562585616,0.0,3546.970541666667,16265.495708333334,130.75
221,2019-07-09,-4.616958333333334,17.599999999999998,0.0,0.0,-0.10036865942028986,0.0,0.0,0.0,0.0,0.0,0.0,17.599999999999998
221,2019-07-10,0.0,16.7625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.7625
221,2019-07-11,0.0,17.162499999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.162499999999998
221,2019-07-12,0.0,15.0375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.0375
221,2019-07-13,0.0,15.543750000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.543750000000001
221,2019-07-14,0.0,17.58125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.58125
221,2019-07-15,0.0,16.09375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.09375
221,2019-07-16,0.0,16.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.8
221,2019-07-17,693.1959583333334,8617.745250000002,1773.071,0.0,15.069477355072463,26.655099975191998,19.936677221499043,46.538963401565624,0.0,1773.071,8600.670250000001,17.075
221,2019-07-18,3502.692375,40144.99229166666,9007.354375,0.0,76.14548641304347,28.933552065353176,21.741333268942387,50.59674058438769,0.0,9007.354375,40036.56729166666,108.425
221,2019-07-19,3392.1428333333333,40852.83416666667,10815.031375,0.0,73.74223550724638,28.677618556416164,25.652275487592092,53.11278118725825,0.0,10815.031375,39118.99041666667,1733.84375
221,2019-07-20,3346.7750416666677,42054.703375,12498.430541666667,0.0,72.75597916666669,28.554004527025654,28.797925881974045,55.11687463767486,0.0,12498.430541666667,38762.884625,3291.81875
221,2019-07-21,3403.2365416666667,43100.63116666665,13070.484458333332,0.0,73.98340307971014,28.57985288096913,29.38518016027365,55.49868090391416,0.0,13070.484458333332,39381.181166666654,3719.4500000000003
221,2019-07-22,3649.8685416666667,46529.669749999994,13096.973875000001,0.0,79.34496829710145,28.09024736778255,27.27478236173327,53.21680557046788,0.0,13096.973875000001,42971.27599999999,3558.3937499999997
221,2019-07-23,3579.4079999999994,45104.792250000006,12764.49025,0.0,77.81321739130433,28.078820589455983,27.42212409306281,53.66703534786282,0.0,12764.49025,42158.86725,2945.9249999999997
221,2019-07-24,3618.1940416666675,44794.59645833334,12218.148500000001,0.0,78.65639221014494,28.369101047419004,26.43017711563294,53.14318649226675,0.0,12218.148500000001,42179.64020833334,2614.9562499999997
221,2019-07-25,3618.5890416666675,45695.69970833333,12701.608333333332,0.0,78.66497916666668,28.375652097329578,26.93417562588582,53.12327254504684,0.0,12701.608333333332,42174.505958333335,3521.19375
221,2019-07-26,3574.6444583333328,45569.631333333324,12781.560791666665,0.0,77.70966213768115,28.0772610196819,27.17869985531095,53.12132547481703,0.0,12781.560791666665,42105.100083333324,3464.53125
221,2019-07-27,3479.181708333333,44825.54245833334,12739.576583333333,0.0,75.63438496376811,27.83493620642284,27.53909997702092,53.208052603689524,0.0,12739.576583333333,41337.429958333334,3488.1124999999997
221,2019-07-28,3419.3956666666672,44107.918291666654,12705.309125,0.0,74.33468840579711,27.751845033486727,27.91187280693449,53.550182345003414,0.0,12705.309125,40748.730791666654,3359.1875
221,2019-07-29,3399.350083333334,44243.062125000004,12805.516583333332,0.0,73.89891485507249,27.71847064255837,28.04608385066562,53.45623839183047,0.0,12805.516583333332,40558.624625000004,3684.4375
221,2019-07-30,3412.254125,44295.90679166666,12751.226166666667,0.0,74.1794375,27.81727748429666,27.893862443990013,53.370045557843845,0.0,12751.226166666667,40567.97554166666,3727.93125
221,2019-07-31,3482.2324583333343,45295.672666666665,13195.086583333332,0.0,75.70070561594206,27.981993040176146,28.227722117848902,53.65252747079975,0.0,13195.086583333332,41156.241416666664,4139.431250000001
221,2019-08-01,3543.890833333333,45532.382208333336,13167.792958333333,0.0,77.04110507246375,28.186986345275965,28.02288982449803,53.763364629199764,0.0,13167.792958333333,41580.36345833333,3952.0187499999997
221,2019-08-02,3552.4413333333337,45323.69891666666,13151.597625,0.0,77.22698550724638,28.459331483186578,28.11729062909647,54.038673068871525,0.0,13151.597625,41281.81766666666,4041.88125
221,2019-08-03,3450.186791666667,44735.18733333333,12893.182708333334,0.0,75.0040606884058,27.817915776279573,27.927443343716764,53.4338887263395,0.0,12893.182708333334,41018.012333333325,3717.1749999999997
221,2019-08-04,3513.0006666666673,45565.64395833333,12948.998,0.0,76.36957971014495,27.8161938633231,27.53714771077164,53.034630708451616,0.0,12948.998,41767.368958333325,3798.275
221,2019-08-05,3548.567833333333,45326.08941666667,13195.465666666665,0.0,77.14277898550725,28.55778991711187,28.209589896513055,54.101342655199424,0.0,13195.465666666665,41094.63316666667,4231.45625
221,2019-08-06,3474.895583333333,44455.96858333333,12867.726208333333,0.0,75.54120833333332,28.19774577453538,28.047363140197096,53.89782299553172,0.0,12867.726208333333,40755.28733333333,3700.68125
221,2019-08-07,3469.7893750000003,44376.905041666665,12781.451791666666,0.0,75.43020380434783,28.353796667052293,27.908948795493128,53.76741098292109,0.0,12781.451791666666,40471.42379166667,3905.4812500000003
221,2019-08-08,3423.7745833333324,45688.24670833333,13614.270458333332,0.0,74.4298822463768,27.947894516885956,28.874214896800844,53.65740808630751,0.0,13614.270458333332,40514.702958333335,5173.54375
221,2019-08-09,3436.1651249999995,46070.36804166667,13721.595166666666,0.0,74.69924184782609,27.8453782483289,28.860458278779166,53.52703804379044,0.0,13721.595166666666,40811.02429166667,5259.34375
221,2019-08-10,3613.287375,46088.710875,13195.88225,0.0,78.54972554347826,28.486047439944855,27.743686824456333,53.671419108153714,0.0,13195.88225,41949.510875,4139.2
221,2019-08-11,3566.238791666667,45566.67050000001,13154.630833333335,0.0,77.5269302536232,28.423719247602214,27.97381323618448,53.857117305558134,0.0,13154.630833333335,41494.07675000001,4072.59375
221,2019-08-12,3494.4045833333334,45181.150833333326,13169.107666666665,0.0,75.96531702898551,28.15908340831369,28.243555127594362,53.82190293170767,0.0,13169.107666666665,41040.369583333326,4140.78125
221,2019-08-13,3162.5605833333334,41155.290125,11979.990458333334,0.0,68.7513170289855,27.894165254138958,28.206623864693054,53.620433775237686,0.0,11979.990458333334,37495.752625,3659.5375
221,2019-08-14,3481.7912083333326,44882.76154166667,13103.628875,0.0,75.69111322463768,28.24530774710189,28.289958917900154,53.945415320951554,0.0,13103.628875,40767.399041666664,4115.3625
221,2019-08-15,3523.0717083333334,44004.09058333333,12280.623291666665,0.0,76.58851539855073,28.489188934871024,27.04255130204173,53.520541913682926,0.0,12280.623291666665,40897.61558333333,3106.475
221,2019-08-16,3514.1652083333324,44270.76658333333,12795.865375,0.0,76.39489583333332,28.66330207902007,28.00740830245315,54.259367678576595,0.0,12795.865375,40546.42283333333,3724.34375
221,2019-08-17,3550.6588333333334,44545.143416666666,12696.734916666666,0.0,77.18823550724639,28.701996596001518,27.619257154181952,53.98045705135315,0.0,12696.734916666666,40912.25591666667,3632.8875000000003
221,2019-08-18,3097.0236666666665,39613.95524999999,11090.449916666666,0.0,67.32660144927536,27.757749362268854,27.128217641862527,52.9837157248152,0.0,11090.449916666666,36899.192749999995,2714.7625000000003
221,2019-08-19,692.0097083333334,10594.586208333334,2742.6560833333333,0.0,15.043689311594202,23.124049661897704,25.084627484174355,46.6861707404628,0.0,2742.6560833333333,9897.029958333334,697.55625
221,2019-08-20,3490.058875,44137.68245833333,12533.042374999999,0.0,75.87084510869565,28.231966522758732,27.514858573447476,53.66534781664729,0.0,12533.042374999999,40883.51370833333,3254.1687500000003
221,2019-08-21,253.31175000000005,4249.696750000001,1255.0135,0.0,5.506777173913044,21.543809862621277,28.61612073174817,48.3291780858638,0.0,1255.0135,3888.5655,361.1312500000004
221,2019-08-22,-5.764708333333334,15.25,0.0,0.0,-0.12531974637681162,0.0,0.0,0.0,0.0,0.0,0.0,15.25
221,2019-08-23,1308.8397499999999,16420.368541666663,4480.034375,0.0,28.45303804347826,28.605929785210872,26.43740041163372,52.79829636379774,0.0,4480.034375,15131.674791666665,1288.6937500000001
221,2019-08-24,3655.607875,46030.53816666667,12832.555166666667,0.0,79.46973641304349,28.666895458276247,27.013906364303164,53.27846715621193,0.0,12832.555166666667,42173.10066666667,3857.4375
221,2019-08-25,3619.2895833333337,45985.98829166666,12826.494250000002,0.0,78.68020833333334,28.656042998419913,27.027305402750894,53.056120569994256,0.0,12826.494250000002,41769.92579166666,4216.0625
221,2019-08-26,3626.781916666667,42576.46070833333,10485.973833333333,0.0,78.84308514492754,28.625875689136738,23.86489433090054,52.03629730760706,0.0,10485.973833333333,41900.50445833333,675.9562500000001
221,2019-08-27,3612.6866666666665,42368.600999999995,10307.109208333333,0.0,78.53666666666666,28.425330957022275,23.5729023075452,51.7724903085099,0.0,10307.109208333333,42032.126,336.47499999999997
221,2019-08-28,3564.4102916666666,44388.407875000004,11624.897333333334,0.0,77.48718025362318,27.85169671727904,25.376975520811683,51.93371247714338,0.0,11624.897333333334,42324.576625,2063.8312499999997
221,2019-08-29,3599.791875000001,46205.217500000006,12830.616083333334,0.0,78.25634510869567,28.022132658022013,26.907713447317537,52.67347388036644,0.0,12830.616083333334,42484.723750000005,3720.49375
221,2019-08-30,3571.2869583333336,45997.76270833332,13114.328375,0.0,77.63667300724639,27.974885344564072,27.626740488429242,53.30376113569466,0.0,13114.328375,42219.49395833332,3778.2687499999997
221,2019-08-31,3643.881291666667,46590.87275,13233.980333333333,0.0,79.2148106884058,28.42946085291843,27.523898130895535,53.38934378014274,0.0,13233.980333333333,42388.904,4201.96875
221,2019-09-01,3623.0828333333334,46667.90504166666,13531.427208333334,0.0,78.76267028985508,28.626107259813605,28.096071718633493,53.77143213867136,0.0,13531.427208333334,41857.43004166666,4810.474999999999
221,2019-09-02,3616.5104166666674,46708.20608333333,13401.737208333334,0.0,78.61979166666669,28.201795595127354,27.802779328048473,53.40945044660121,0.0,13401.737208333334,42410.12483333333,4298.08125
221,2019-09-03,3503.7820833333335,45262.815375,12804.7355,0.0,76.16917572463768,27.957983997192905,27.41254456928376,53.01326073731687,0.0,12804.7355,41446.496625,3816.31875
221,2019-09-04,3380.9679999999994,42467.05091666667,11981.896541666667,0.0,73.49930434782608,28.305372068848488,27.339701286861562,53.66937931685991,0.0,11981.896541666667,39502.88216666667,2964.1687500000003
221,2019-09-05,3580.380416666667,44648.41441666666,12184.096541666666,0.0,77.83435688405798,28.445802801760106,26.442809342199343,52.9631881734116,0.0,12184.096541666666,41626.27691666666,3022.1375000000003
221,2019-09-06,3487.9590000000003,43643.23995833334,11972.435041666666,0.0,75.82519565217392,28.50796615059273,26.58188703881017,53.012727805292634,0.0,11972.435041666666,40463.33995833334,3179.9
221,2019-09-07,3646.2368750000005,46091.81,12940.996416666667,0.0,79.26601902173914,28.496490046909322,27.205972622789865,53.368380183855265,0.0,12940.996416666667,42316.534999999996,3775.275
221,2019-09-08,3666.5848750000005,46168.80041666666,13347.148208333332,0.0,79.7083668478261,28.945937708373965,28.013037009601362,54.27757362575314,0.0,13347.148208333332,41891.96291666666,4276.837500000001
221,2019-09-09,3647.5059583333336,45978.174041666665,13321.892999999998,0.0,79.29360778985509,29.102899649684804,28.07595411425715,54.31215098574731,0.0,13321.892999999998,41449.21779166666,4528.95625
221,2019-09-10,3518.0628333333334,45268.162958333334,13115.647791666668,0.0,76.4796268115942,28.448169329919953,28.074832747541667,53.776856000065784,0.0,13115.647791666668,40898.35670833333,4369.806250000001
221,2019-09-11,2095.4839583333337,27265.497041666662,8137.106791666666,0.0,45.55399909420291,27.733099253623134,28.918575702941972,54.33576435340037,0.0,8137.106791666666,24988.634541666663,2276.8624999999997
221,2019-09-12,-1.8228333333333333,0.7312500000000001,0.0,0.0,-0.03962681159420289,0.0,0.0,0.0,0.0,0.0,0.0,0.7312500000000001
221,2019-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2019-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2019-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2019-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
221,2019-09-17,3448.1987083333333,44079.446625,12592.924333333334,0.0,74.96084148550725,28.749649748520863,27.68284766195503,53.553819433380546,0.0,12592.924333333334,39665.809125,4413.6375
221,2019-09-18,3605.919541666666,46009.71058333333,13221.144583333333,0.0,78.38955525362317,28.885823907828133,27.84452770802227,53.76381895354068,0.0,13221.144583333333,41284.579333333335,4725.131249999999
221,2019-09-19,3622.173458333333,46830.048999999985,13210.994041666667,0.0,78.74290126811594,28.49542979782777,27.33576216323942,52.91580236716219,0.0,13210.994041666667,42038.830249999985,4791.21875
221,2019-09-20,3584.622416666667,43498.955916666666,10102.127166666667,0.0,77.92657427536233,28.520363176878632,22.50371924372114,49.757149614745764,0.0,10102.127166666667,41566.643416666666,1932.3125
221,2019-09-21,3558.7527499999997,46054.76008333334,12879.010541666668,0.0,77.3641902173913,28.13216620316888,27.097440861710666,52.65267606872859,0.0,12879.010541666668,41836.10383333334,4218.65625
221,2019-09-22,3431.9327916666657,45293.24125000001,12702.044083333334,0.0,74.60723460144925,27.602445854075324,27.174434665330978,52.233332460386336,0.0,12702.044083333334,41119.497500000005,4173.743750000001
221,2019-09-23,3413.7725000000005,44674.769375,12391.094166666668,0.0,74.21244565217393,27.54214832053268,26.876186179542998,52.14755972932462,0.0,12391.094166666668,40991.456875,3683.3125
221,2019-09-24,3675.904249999999,46331.078124999985,11773.425041666667,0.0,79.91096195652172,28.174562832172967,24.623553045182277,50.86261922954861,0.0,11773.425041666667,43148.29062499999,3182.7875
221,2019-09-25,2144.780041666667,27727.355375000003,7497.264708333333,0.0,46.62565307971015,28.266403475197592,26.200808861108076,51.782597236887796,0.0,7497.264708333333,25093.936625000002,2633.4187500000003
221,2019-09-26,-7.002083333333334,15.99375,0.0,0.0,-0.15221920289855073,0.0,0.0,0.0,0.0,0.0,0.0,15.99375
221,2019-09-27,2566.381916666667,19079.873249999997,3953.336625,0.0,55.79091123188407,44.5269240789016,20.077452787086266,64.56130529880484,0.0,3953.336625,19061.416999999998,18.45625
221,2019-09-28,3465.108166666667,41413.93779166666,8886.019833333334,0.0,75.3284384057971,27.683874647148432,20.79127171615622,48.46239952219687,0.0,8886.019833333334,41394.869041666665,19.068749999999998
221,2019-09-29,3646.188916666666,42860.260125,8750.710125,0.0,79.26497644927535,28.147592223690054,19.7837583146558,47.91837192389744,0.0,8750.710125,42840.497625,19.7625
221,2019-09-30,3675.5119166666664,42398.590125,8518.786916666666,0.0,79.90243297101448,28.68132617654747,19.469134376416054,48.13882528847047,0.0,8518.786916666666,42381.390125000005,17.2
221,2019-10-01,1681.8081249999998,20711.70575,4366.241791666666,0.0,36.56104619565217,26.878676773951643,20.427358810316264,47.28186493599019,0.0,4366.241791666666,20693.08075,18.625
221,2019-10-02,794.7187916666667,10395.369583333335,2740.138625,0.0,17.276495471014496,28.332144501472655,25.541882517551763,50.82497184313816,0.0,2740.138625,9276.638333333334,1118.73125
221,2019-10-03,3346.124375,44614.321958333334,13038.128416666666,0.0,72.74183423913043,28.338067390829774,28.317914092219553,53.122065493041504,0.0,13038.128416666666,39050.665708333334,5563.65625
221,2019-10-04,3374.6266249999994,46145.31541666667,14340.0905,0.0,73.36144836956521,28.5907992126219,30.11234489468681,54.29782432162572,0.0,14340.0905,39035.16541666667,7110.150000000001
221,2019-10-05,3330.1477500000005,47195.0765,14969.359416666666,0.0,72.39451630434785,28.20491708032129,30.734547560706112,54.070385445033764,0.0,14969.359416666666,39047.68275,8147.39375
221,2019-10-06,3558.6221666666665,46925.22141666667,14002.513208333332,0.0,77.36135144927536,28.522987351013207,28.914784720529518,53.9950508261898,0.0,14002.513208333332,41261.352666666666,5663.868750000001
221,2019-10-07,3721.690791666666,47646.64491666667,13779.774166666668,0.0,80.906321557971,28.73425865880786,28.023997011538903,53.856384950973826,0.0,13779.774166666668,42834.81366666667,4811.83125
221,2019-10-08,3616.3731666666663,47115.47216666667,14049.404291666666,0.0,78.61680797101448,28.805047218675263,28.89446549608326,54.27882918381361,0.0,14049.404291666666,41520.37216666667,5595.099999999999
221,2019-10-09,3566.7587083333333,46774.406875,14051.954166666668,0.0,77.53823278985507,29.001489523328683,29.110437881148954,54.32909936928398,0.0,14051.954166666668,40673.356875,6101.05
221,2019-10-10,3543.4797083333337,46294.49304166666,13778.409916666666,0.0,77.03216757246378,28.882997952742684,28.839655696962225,54.15344776998435,0.0,13778.409916666666,40573.668041666664,5720.825
221,2019-10-11,3493.1820000000002,46762.89833333333,14489.740749999999,0.0,75.93873913043478,28.773664805106748,30.02475672721518,54.72927467243902,0.0,14489.740749999999,40149.729583333334,6613.16875
221,2019-10-12,3504.1382500000004,46674.45304166667,14508.729166666666,0.0,76.17691847826087,29.197454930294903,30.121073040065017,54.95003630049673,0.0,14508.729166666666,39691.07179166667,6983.381249999999
221,2019-10-13,3439.1969583333334,46656.640375,14055.394833333334,0.0,74.76515126811594,28.45471668527873,29.19106160984679,53.56917966443498,0.0,14055.394833333334,39972.321625000004,6684.318749999999
221,2019-10-14,3607.539583333333,46878.00591666667,14324.319291666667,0.0,78.42477355072464,29.623819085401955,29.6090972322168,55.059728947654904,0.0,14324.319291666667,40274.174666666666,6603.83125
221,2019-10-15,3584.870833333334,45100.204333333335,11951.157,0.0,77.93197463768117,28.94462467431222,25.677441287805753,51.96508098790174,0.0,11951.157,40960.21058333333,4139.993750000001
221,2019-10-16,143.11216666666667,1999.6900833333334,640.0484166666666,0.0,3.1111340579710145,28.847614345481436,31.014903724507985,54.68338844809152,0.0,640.0484166666666,1640.6775833333334,359.0125
